Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,14.58,1.33
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,38.2,20.85
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,77.48,42.33
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,128.09,78.23
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,179.26,120.16
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,237.33,170.15
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,292.04,219.12
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,350.45,270.69
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,312.02,247.22
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,235.7,187.94
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,384.85,308.52
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,562.59,449.37
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,608.39,485.65
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,651.35,519.72
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,690.58,550.15
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,727.5,577.79
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,757.62,599.2
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,784.67,618.36
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,807.18,635.03
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,826.41,649.44
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,840.07,660.32
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,850.22,668.8
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,853.19,671.76
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,852.59,672.28
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,845.23,667.96
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,834.43,661.21
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,822.45,653.21
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,802.63,639.45
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,773.68,618.89
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,742.18,596.39
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,705.27,568.87
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,666.44,539.76
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,615.27,499.35
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,566.99,460.52
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,511.19,415.57
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,456.4,370.38
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,388.01,313.29
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,323.79,258.36
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,248.69,194.01
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,181.64,135.02
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,86.2,45.03
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.19,0.95
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,36.05,17.41
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,82.1,42.07
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,137.18,81.61
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,191.8,127.72
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,251.75,180.83
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,309.91,234.09
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,370.53,288.96
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,427.26,339.99
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,484.45,390.18
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,537.27,435.81
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,589.29,479.63
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,636.38,517.51
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,681.52,552.82
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,722.44,585.14
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,760.85,613.69
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,792.59,635.55
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,821.13,654.91
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,844.88,671.49
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,865.15,685.53
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,878.92,693.8
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,888.95,699.47
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,892.64,701.75
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,892.53,701.46
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,886.62,697.44
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,877.0,690.93
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,860.25,678.81
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,840.05,664.34
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,813.32,645.48
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,783.59,624.47
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,747.13,598.24
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,712.75,573.95
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,665.88,538.77
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,617.74,500.87
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,561.89,457.37
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,506.35,412.67
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,438.66,356.89
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,373.96,301.53
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,298.7,236.77
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,228.44,173.87
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,130.81,76.71
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,38.14,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,11.67,1.4
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,38.07,18.9
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,83.38,43.39
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,139.09,84.95
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,194.65,133.39
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,256.07,189.75
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,314.39,245.0
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,375.52,301.94
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,432.16,354.08
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,489.22,405.04
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,542.34,451.3
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,594.5,495.31
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,642.19,534.6
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,687.9,571.26
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,728.38,602.73
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,766.2,629.59
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,798.46,652.16
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,827.38,672.11
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,850.55,688.4
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,870.15,702.06
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,884.4,711.1
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,894.85,717.45
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,899.01,720.37
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,899.31,720.64
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,892.94,716.19
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,882.81,709.18
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,867.26,698.31
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,848.18,684.99
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,821.13,666.1
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,791.1,644.97
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,755.38,620.05
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,717.29,593.1
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,674.81,561.18
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,626.68,522.62
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,571.38,478.04
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,516.21,432.58
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,450.2,375.92
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,386.79,319.57
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,309.18,250.88
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,238.55,185.85
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,148.94,93.74
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,57.23,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,12.5,2.51
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,39.21,19.19
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,85.32,44.11
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,141.5,85.93
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,197.41,134.25
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,258.19,188.82
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,317.24,243.02
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,378.52,298.09
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,436.07,348.39
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,493.27,396.69
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,546.96,441.36
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,599.69,483.91
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,646.97,521.15
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,692.36,556.01
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,733.79,587.39
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,772.61,614.54
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,803.67,635.18
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,831.14,653.22
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,855.52,669.38
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,876.4,683.1
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,891.51,692.09
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,902.91,698.63
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,907.13,700.6
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,907.49,700.08
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,902.48,696.61
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,893.65,690.72
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,877.63,680.04
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,858.07,667.08
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,827.97,646.82
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,795.2,624.74
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,762.87,602.96
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,723.61,575.95
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,676.79,542.4
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,628.64,505.87
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,572.38,463.09
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,516.33,419.04
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,450.27,365.83
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,386.77,312.43
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,312.36,249.26
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,242.26,186.9
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,149.9,97.15
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,57.28,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,13.71,3.78
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,41.1,21.54
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,84.54,45.96
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,138.26,86.14
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,192.45,133.02
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,252.77,187.08
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,309.33,238.93
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,368.48,292.23
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,423.57,341.29
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,479.1,389.59
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,531.7,434.7
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,583.73,478.1
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,630.23,515.31
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,675.0,550.16
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,662.42,538.7
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,636.7,516.67
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,724.36,585.63
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,811.68,649.02
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,786.12,628.9
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,752.49,602.45
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,736.23,587.96
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,714.39,569.23
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,804.69,639.99
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,881.33,695.2
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,875.19,690.76
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,865.49,684.52
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,849.21,673.41
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,834.41,663.54
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,803.58,642.0
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,770.31,618.69
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,733.36,593.2
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,694.34,565.9
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,646.41,529.49
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,600.58,493.59
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,544.36,449.31
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,488.84,404.26
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,422.14,348.88
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,358.74,294.35
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,282.12,228.33
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,213.04,166.62
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,128.61,86.17
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,40.57,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,18.3,7.44
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,41.44,20.87
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,86.09,45.98
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,142.45,88.63
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,197.55,136.62
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,258.12,191.69
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,315.9,245.93
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,376.08,301.67
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,433.8,354.46
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,492.68,406.93
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,546.16,454.34
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,598.83,499.93
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,646.84,539.8
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,693.22,577.36
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,734.22,610.54
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,772.66,639.53
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,805.58,662.99
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,835.32,683.85
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,859.34,701.21
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,879.83,715.91
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,894.68,725.22
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,905.76,731.77
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,910.42,734.79
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,911.2,735.08
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,905.93,731.0
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,896.85,724.25
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,880.65,712.33
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,860.87,697.9
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,832.57,677.14
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,801.5,654.34
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,765.16,628.24
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,730.82,603.54
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,684.97,568.75
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,637.63,530.83
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,582.53,486.09
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,527.45,440.64
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,462.74,385.38
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,400.15,330.04
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,323.48,262.58
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,253.31,198.47
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,168.64,116.06
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,75.75,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,21.11,10.18
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,45.88,25.3
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,89.22,50.47
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,143.01,91.06
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,197.67,137.96
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,260.12,193.54
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,317.24,246.28
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,376.91,300.47
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,434.15,351.03
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,492.4,400.95
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,545.44,446.03
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,597.16,488.87
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,644.14,526.18
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,689.43,561.2
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,729.95,592.4
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,767.95,619.47
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,799.54,641.55
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,827.91,661.19
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,851.59,676.81
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,871.82,689.94
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,886.38,698.99
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,897.29,705.51
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,901.45,708.05
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,901.84,708.05
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,896.81,703.29
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,888.03,696.04
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,871.68,684.21
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,851.85,670.04
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,825.38,651.18
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,795.96,630.25
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,759.54,604.89
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,725.2,580.89
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,679.73,547.23
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,632.8,510.63
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,576.94,468.31
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,521.23,424.67
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,455.3,371.42
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,391.89,318.08
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,319.12,255.52
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,250.48,194.21
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,161.4,111.43
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,68.27,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,19.44,9.29
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,43.89,20.8
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,91.13,47.51
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,147.75,90.81
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,203.99,140.38
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,264.88,196.19
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,301.64,235.94
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,327.71,264.2
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,365.59,298.73
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,398.45,327.18
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,421.38,347.06
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,434.86,358.15
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,498.84,410.81
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,566.61,465.85
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,670.47,551.53
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,778.73,636.85
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,810.87,659.38
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,839.56,679.58
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,863.69,697.21
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,884.29,712.27
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,899.74,722.49
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,911.44,730.04
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,916.13,733.44
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,916.92,734.16
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,912.57,730.11
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,904.32,723.39
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,888.49,713.72
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,869.05,701.46
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,843.85,683.83
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,815.31,663.7
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,780.19,637.89
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,742.52,610.05
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,697.47,576.46
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,650.66,540.62
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,596.97,497.67
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,543.11,453.27
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,483.06,401.49
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,421.19,346.99
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,346.16,280.78
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,277.11,217.33
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,188.11,133.09
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,98.04,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,11.8,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,18.42,8.87
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,44.85,21.02
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,91.32,47.3
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,147.01,89.83
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,203.15,138.99
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,263.82,193.88
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,322.95,248.12
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,382.81,301.94
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,439.61,351.35
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,496.52,399.21
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,548.86,443.12
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,600.16,484.94
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,647.66,522.67
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,693.17,557.96
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,733.38,588.4
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,770.93,615.65
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,801.74,636.61
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,828.91,654.86
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,852.4,671.41
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,872.39,685.5
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,886.77,694.31
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,897.45,700.6
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,901.6,703.39
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,901.95,703.66
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,896.57,698.65
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,887.43,691.18
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,871.9,680.32
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,852.87,667.13
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,825.96,648.7
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,796.12,628.19
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,760.39,603.29
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,722.33,576.64
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,677.73,543.99
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,635.68,511.97
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,581.15,470.31
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,526.62,427.34
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,463.09,375.76
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,401.62,323.86
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,327.52,261.07
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,259.54,200.9
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,176.91,125.03
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,96.17,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,18.19,8.98
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,46.74,22.79
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,93.04,49.71
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,148.79,92.28
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,204.19,140.35
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,264.34,194.16
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,322.15,246.61
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,382.12,299.84
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,439.27,349.58
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,495.96,397.41
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,548.51,440.61
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,600.17,481.68
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,647.63,518.43
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,693.23,552.74
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,733.31,581.14
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,770.81,606.07
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,803.46,627.24
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,832.97,646.0
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,856.41,660.68
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,876.36,672.94
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,890.39,681.16
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,900.68,686.92
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,905.81,690.26
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,907.13,691.16
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,901.2,686.29
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,891.54,679.08
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,875.49,668.91
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,855.93,656.46
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,829.66,638.13
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,800.4,617.79
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,765.0,594.03
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,727.24,568.4
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,685.16,538.59
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,637.42,503.29
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,582.23,464.13
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,527.08,423.35
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,460.99,371.57
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,397.54,319.64
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,325.26,258.82
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,256.79,198.74
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,170.6,121.43
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,90.23,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,34.0,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,13.76,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,20.7,10.97
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,49.48,23.57
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,96.78,50.84
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,153.36,93.7
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,210.12,142.44
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,271.64,196.78
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,330.25,249.29
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,390.85,302.31
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,448.77,351.2
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,506.21,398.04
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,559.48,441.61
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,611.77,483.2
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,659.53,519.32
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,705.38,553.0
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,746.34,582.37
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,784.62,608.59
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,815.27,627.87
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,842.38,644.47
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,866.09,659.88
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,886.28,673.04
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,899.71,680.56
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,909.35,685.59
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,913.13,687.85
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,913.11,687.68
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,906.21,683.23
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,895.63,676.45
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,878.85,665.04
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,858.61,651.4
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,831.53,633.35
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,801.51,613.3
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,770.2,592.75
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,731.87,567.05
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,684.72,534.71
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,636.4,499.92
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,580.39,459.31
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,524.53,417.37
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,459.37,366.72
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,399.73,318.18
