Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,66.7,49.67
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,54.11,39.46
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,42.01,29.45
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,29.92,19.27
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.77,10.6
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.64,1.78
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,8.19,1.45
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.53,5.46
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,18.32,9.99
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,24.12,14.99
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,55.56,41.6
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,86.48,67.27
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,73.0,55.66
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,58.97,43.68
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,65.76,49.04
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,72.55,54.32
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,101.03,77.33
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,129.32,99.86
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,180.61,140.24
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,232.56,180.27
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,254.9,196.75
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,277.53,213.37
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,338.31,258.85
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,400.02,303.97
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,445.64,337.34
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,492.44,371.26
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,416.87,314.61
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,335.11,253.13
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,316.29,239.38
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,297.23,225.17
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,268.05,202.94
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,238.7,180.54
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,238.42,180.46
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,238.09,180.3
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,258.14,195.29
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,278.29,210.22
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,289.93,219.18
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,301.6,228.21
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,378.35,286.8
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,446.99,338.25
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,665.79,508.68
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,834.49,630.75
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,789.43,599.49
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,742.67,568.63
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,688.52,532.83
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,633.99,495.42
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,573.57,450.81
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,515.99,406.99
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,448.69,354.61
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,384.72,303.1
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,313.28,244.18
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,248.46,189.0
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,173.4,126.16
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,110.85,72.02
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,46.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,20.35,9.68
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,28.45,19.16
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,35.96,26.32
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,57.55,36.31
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,66.24,50.74
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,77.29,59.75
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,88.35,68.52
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,107.3,83.75
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,126.33,98.79
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,131.45,102.14
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,136.5,105.43
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,149.6,115.3
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,162.84,125.19
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,190.15,146.03
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,217.9,166.92
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,288.31,220.7
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,360.77,274.81
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,478.93,362.95
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,602.86,452.09
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,682.74,510.32
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,768.28,571.62
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,883.42,655.76
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,998.12,729.45
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,1016.8,739.8
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,1031.99,748.85
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,1041.63,753.46
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,1047.65,755.91
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,1047.52,755.58
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,1043.71,753.1
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,1033.74,747.36
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,1020.19,739.51
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,1000.26,727.19
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,977.03,712.86
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,948.21,695.43
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,916.46,676.07
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,878.52,653.77
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,843.05,632.92
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,797.07,603.34
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,749.53,572.36
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,695.07,536.74
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,640.22,499.46
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,579.14,454.6
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,520.96,410.48
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,453.9,359.01
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,390.14,308.21
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,317.97,248.55
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,252.38,192.58
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,176.83,129.14
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,113.75,74.6
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,48.14,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,14.25,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,22.51,11.89
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,34.93,24.84
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,46.69,35.71
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,69.0,47.12
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,75.25,58.09
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,105.25,82.5
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,136.15,107.09
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,161.87,127.17
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,188.6,147.82
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,221.14,172.78
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,257.7,200.56
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,326.02,252.63
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,402.68,310.05
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,529.74,408.75
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,687.69,527.02
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,736.08,559.57
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,782.29,589.47
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,825.01,616.58
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,865.78,642.08
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,901.1,663.7
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,933.71,683.42
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,959.5,699.02
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,982.0,712.54
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,1000.11,724.26
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,1014.85,733.94
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,1024.19,739.27
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,1030.02,742.49
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,1029.84,743.46
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,1026.1,742.31
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,1015.87,737.08
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,1002.2,729.73
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,982.22,717.98
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,959.07,704.2
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,935.9,690.74
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,904.19,671.47
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,866.54,647.54
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,826.72,621.98
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,778.95,590.85
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,730.08,558.53
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,678.23,524.42
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,624.08,486.56
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,562.24,441.46
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,502.02,396.15
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,435.71,344.96
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,372.82,294.69
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,300.86,235.2
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,235.8,179.94
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,163.03,118.72
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,103.76,68.0
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,44.32,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,24.94,14.01
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,43.59,32.06
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,61.47,48.33
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,95.78,65.42
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,136.82,93.24
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,106.93,76.21
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,53.14,38.78
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,71.07,53.38
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,88.89,67.65
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,94.69,71.82
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,100.49,75.95
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,145.45,111.44
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,190.74,146.59
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,204.56,156.75
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,218.6,167.06
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,171.71,130.23
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,123.93,92.58
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,178.65,135.07
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,233.96,177.28
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,217.73,164.27
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,201.29,151.27
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,194.43,145.65
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,187.47,139.99
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,170.19,126.67
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.77,113.24
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,116.67,85.39
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,80.56,57.37
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,129.96,96.03
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,179.67,134.73
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,294.02,222.39
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,406.63,306.99
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,356.18,269.83
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,298.51,226.98
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,247.37,188.27
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,196.53,149.31
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,242.29,185.41
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,288.32,221.46
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,229.92,176.52
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,172.5,131.85
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,318.64,251.59
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,447.71,354.72
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,346.38,275.12
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,261.03,207.09
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,222.51,176.74
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,180.18,142.64
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,140.92,110.16
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,103.6,78.92
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,68.31,49.45
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,33.56,20.52
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.69
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,43.44,31.59
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,66.47,52.09
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,88.6,66.51
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,117.54,88.52
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,152.01,116.44
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,186.94,144.57
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,168.0,130.32
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,143.97,111.36
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,160.28,123.76
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,176.86,136.22
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,299.15,232.15
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,436.63,337.73
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,491.3,378.49
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,551.13,422.77
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,586.74,448.34
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,621.62,473.07
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,654.83,496.76
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,687.7,520.0
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,451.49,345.4
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,195.46,147.36
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,198.31,149.8
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,201.12,151.87
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,235.73,178.31
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,270.57,204.66
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,350.4,264.72
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,427.24,321.43
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,324.96,245.48
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,218.23,164.87
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,125.06,93.14
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.58
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,53.28,36.88
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.19
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,101.41,75.28
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,129.47,97.55
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,197.71,151.63
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,266.9,205.87
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,156.29,119.76
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,49.31,34.36
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,29.47,18.44
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.65,2.32
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.97,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,8.19,1.49
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.53,5.47
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,17.36,9.11
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.78,11.09
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,17.37,8.98
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,36.7,25.05
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.89
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,53.65,38.65
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,51.25,36.46
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,70.15,51.7
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,89.07,66.81
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,262.63,204.76
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,441.67,340.63
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,440.0,336.76
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,435.32,331.17
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,556.6,421.96
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,688.03,516.01
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,559.76,420.57
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,419.78,314.87
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,386.24,290.48
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,347.79,261.89
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,291.17,219.79
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,234.16,176.89
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,358.77,271.04
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,481.95,360.88
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,381.32,286.91
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,274.86,207.71
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,298.52,225.98
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,322.29,243.91
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,261.23,198.05
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,200.46,151.96
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,147.98,111.6
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,95.98,70.95
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,79.88,58.54
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,63.87,46.01
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,176.04,135.92
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,289.92,224.33
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,266.6,206.57
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,243.2,189.15
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,176.88,137.49
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,119.07,91.59
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,101.19,77.7
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,83.29,63.43
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,65.89,49.15
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,48.46,34.58
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,33.32,21.77
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,18.33,8.91
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,29.67,18.74
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,45.16,33.5
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,57.74,45.01
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,72.69,50.35
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,71.86,54.79
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,117.39,90.98
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,167.86,130.65
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,126.69,97.87
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,79.32,59.64
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,169.53,131.59
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,262.25,203.03
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,272.53,209.69
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,281.82,215.72
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,381.11,290.46
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,489.65,369.31
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,403.64,304.64
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,307.33,231.59
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,275.78,207.74
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,243.54,183.04
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,240.41,180.63
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,237.18,178.07
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,356.35,266.22
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,475.82,350.83
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,352.38,261.66
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,224.33,167.28
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,217.24,162.37
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,210.06,157.03
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,238.4,178.41
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,266.88,199.65
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,374.46,279.45
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,477.83,353.66
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,552.17,408.95
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,615.96,456.5
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,409.01,308.25
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,194.58,146.68
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,215.89,164.0
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,237.34,180.84
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,213.07,162.6
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,188.97,144.45
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,166.63,127.7
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,144.52,110.9
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,142.18,109.53
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,139.95,108.19
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,118.89,91.75
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,97.89,75.09
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,168.61,132.24
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,213.56,164.06
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,148.43,109.53
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,89.12,60.17
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,39.57,5.07
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.71,1.06
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.57,4.54
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,16.39,8.21
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,21.23,12.29
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,103.55,77.68
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,192.53,146.56
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,258.9,194.14
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,347.89,261.0
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,400.77,302.45
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,457.6,346.12
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,495.16,374.95
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,527.49,398.93
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,541.77,407.56
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,545.29,407.67
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,644.21,480.95
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,758.95,562.16
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,726.77,533.24
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,676.56,492.89
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,724.18,526.49
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,775.75,561.25
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,871.46,629.84
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,965.37,689.31
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,983.06,698.93
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,997.57,707.63
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,1005.85,712.62
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,1010.78,715.73
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,1010.33,714.79
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,1006.48,711.94
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,996.73,706.54
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,983.63,699.25
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,969.4,691.38
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,946.07,677.9
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,921.51,663.75
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,893.59,647.46
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,856.08,626.84
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,816.47,604.53
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,770.02,576.56
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,722.38,547.12
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,669.48,512.79
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,618.27,477.84
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,557.88,434.44
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,498.96,390.71
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,434.55,341.24
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,373.44,292.71
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,304.15,236.51
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,241.39,183.97
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,170.39,124.75
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,112.39,75.74
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,49.2,10.49
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,13.02,5.28
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,21.23,12.07
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.01
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,30.91,19.92
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,48.82,34.4
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,66.74,48.65
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,94.35,70.52
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,121.69,91.85
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,292.51,223.72
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,471.74,353.5
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,569.1,423.63
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,679.12,501.17
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,762.12,559.87
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,853.53,619.81
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,887.76,640.8
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,919.52,660.83
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,945.46,676.64
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,972.53,693.2
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,990.38,705.34
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,1004.99,715.64
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,896.71,645.41
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,769.38,554.2
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,789.85,571.05
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,808.58,585.43
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,909.84,661.33
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,992.23,717.11
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,972.45,704.94
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,949.59,691.87
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,920.36,674.62
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,888.44,655.53
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,850.2,632.88
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,810.0,608.62
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,764.98,579.55
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,718.54,549.12
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,603.07,466.2
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,495.45,385.56
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,500.83,392.67
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,495.87,390.08
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,430.92,339.81
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,369.34,290.85
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,300.33,234.59
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,237.75,182.01
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,167.68,123.3
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,110.25,74.78
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,48.76,13.15
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.03,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,24.35,15.05
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,30.36,21.06
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,43.24,26.08
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,88.8,46.96
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,142.07,84.13
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,199.14,130.79
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,257.94,181.09
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,316.64,232.27
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,378.01,284.66
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,437.44,333.55
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,497.91,381.26
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,557.69,427.64
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,615.19,470.84
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,668.69,510.06
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,721.07,547.34
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,770.15,580.3
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,817.44,611.69
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,859.49,639.26
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,899.01,664.98
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,934.41,687.45
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,966.9,707.91
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,993.48,723.53
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1016.77,737.03
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1035.23,748.47
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,1050.14,757.76
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1058.47,761.48
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,1063.09,763.03
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,1062.49,762.43
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,1058.16,759.65
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,1047.68,753.63
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,1033.6,745.49
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,1013.52,734.61
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,990.1,721.64
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,960.24,703.55
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,927.52,683.58
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,889.32,659.07
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,848.81,632.94
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,802.46,603.04
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,758.65,574.61
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,704.75,539.15
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,650.37,502.64
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,590.26,458.42
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,530.99,413.69
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,466.35,364.11
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,403.23,314.11
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,333.06,257.27
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,268.74,203.34
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,195.07,142.21
