Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,132.69,89.53
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,58.09,18.96
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,12.81,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,26.04,16.54
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,32.85,23.2
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,47.86,29.04
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,92.33,50.05
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,144.66,86.5
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,198.7,130.05
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,260.05,181.25
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,317.99,230.88
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,378.61,281.75
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,437.54,329.67
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,497.48,376.66
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,554.6,421.06
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,613.19,465.14
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,666.27,503.13
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,718.18,539.18
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,766.52,570.76
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,813.11,600.6
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,854.58,626.03
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,893.54,649.58
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,927.92,670.69
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,959.43,689.89
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,985.56,704.27
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1008.45,716.61
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1026.56,727.42
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1041.2,736.2
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1049.35,741.84
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1053.88,745.45
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1053.27,746.04
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,1049.01,744.55
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,1038.69,739.42
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,1024.88,732.25
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,1005.61,722.31
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,983.07,710.27
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,954.08,693.98
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,922.25,675.69
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,884.61,654.22
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,849.39,634.08
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,803.6,605.47
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,756.2,575.29
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,701.63,539.72
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,646.71,502.69
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,586.18,458.24
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,528.32,414.49
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,462.09,364.09
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,398.95,314.25
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,328.14,256.2
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,263.6,201.61
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,190.66,140.48
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,128.72,87.93
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,57.18,21.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,18.1,3.29
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,35.14,24.24
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,52.61,40.37
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,74.58,54.21
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,101.35,67.86
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,141.13,95.14
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,134.81,98.72
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,107.91,83.84
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,94.9,72.91
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,81.26,61.49
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,121.18,93.54
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,161.07,124.93
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,241.12,187.55
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,325.59,252.12
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,271.57,209.4
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,214.21,164.05
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,283.08,217.06
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,353.35,269.98
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,285.5,217.65
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,214.78,162.99
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,225.92,171.53
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,237.12,179.97
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,380.7,288.31
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,525.36,393.18
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,361.87,272.81
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,193.92,145.78
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,197.08,148.49
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,200.2,150.9
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,191.45,144.21
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,182.63,137.5
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,252.51,191.14
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,323.1,244.4
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,650.21,498.15
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,933.14,698.27
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,902.37,676.07
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,869.4,654.69
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,835.23,632.66
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,796.06,607.0
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,751.53,577.32
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,705.85,546.5
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,653.46,510.14
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,601.14,472.76
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,542.58,428.83
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,485.41,384.89
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,421.36,334.87
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,358.53,284.43
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,292.89,229.95
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,233.2,179.21
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,165.97,122.86
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,108.91,74.98
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,49.74,19.93
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.26,3.46
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.26,21.49
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,42.61,31.15
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,61.92,40.02
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,102.39,61.51
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,150.27,95.22
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,181.55,130.48
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,188.77,144.56
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,204.72,157.59
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,218.07,167.96
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,212.34,163.02
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,206.04,157.44
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,373.17,288.53
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,586.46,450.29
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,567.78,431.92
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,525.34,395.26
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,557.83,418.51
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,589.89,440.9
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,714.97,536.2
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,855.24,635.79
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,888.06,656.58
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,918.4,676.28
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,944.61,693.45
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,972.25,711.58
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,989.87,722.63
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,1004.26,731.66
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,1010.9,734.51
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,1014.12,735.29
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,921.92,673.0
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,811.67,590.94
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,759.59,554.59
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,699.51,512.16
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,836.81,617.12
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,945.43,693.47
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,915.3,673.71
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,882.81,653.26
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,845.33,628.9
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,805.89,603.1
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,758.26,571.62
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,712.5,541.16
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,659.7,505.52
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,606.93,468.27
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,547.44,424.37
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,489.45,380.56
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,425.48,331.56
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,364.9,283.76
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,295.37,227.78
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,234.86,177.61
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,167.6,122.09
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,110.59,74.96
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,50.46,21.24
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.54,5.78
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.79,22.85
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.31,35.22
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,69.65,46.79
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,109.05,69.36
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,155.95,103.09
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,204.57,142.34
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,257.61,186.7
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,310.14,231.14
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,365.66,277.53
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,419.02,321.63
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,474.78,366.6
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,527.95,408.36
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,581.9,449.6
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,632.09,487.22
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,682.19,523.93
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,728.04,557.66
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,772.74,590.0
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,811.77,615.89
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,848.82,640.21
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,880.83,661.96
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,910.52,682.11
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,936.55,699.75
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,960.1,715.74
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,976.26,726.17
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,989.38,734.64
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,839.43,624.77
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,670.0,494.39
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,553.3,410.59
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,442.19,328.63
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,607.63,453.87
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,770.62,572.67
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,753.12,560.27
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,734.08,547.59
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,796.55,598.12
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,844.54,637.59
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,805.53,611.64
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,765.14,584.67
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,707.82,543.31
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,655.34,504.92
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,527.08,409.06
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,418.63,325.82
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,293.15,228.64
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,173.83,134.01
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,146.79,113.2
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,120.48,92.5
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,156.48,121.38
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,176.25,135.13
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,119.76,88.75
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,68.39,46.86
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,32.22,13.54
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.38,6.06
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.54,24.1
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,41.61,31.09
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,62.54,38.56
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,107.26,62.5
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,160.09,100.93
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,214.22,145.42
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,274.98,197.51
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,336.99,251.18
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,399.08,303.76
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,459.6,353.58
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,521.85,402.84
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,582.29,448.79
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,640.46,491.28
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,694.88,529.7
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,748.31,565.73
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,797.29,596.42
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,844.33,625.15
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,886.63,650.5
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,926.4,673.81
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,960.83,695.14
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,992.19,714.45
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1019.79,729.87
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1044.12,743.19
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1061.69,753.77
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1075.64,762.24
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1083.91,767.31
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1088.43,770.23
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1086.65,768.86
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1081.07,765.32
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1070.26,759.24
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,1055.77,751.04
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,1035.25,738.09
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,1011.33,723.14
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,980.97,704.71
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,947.72,684.48
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,908.87,660.39
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,867.66,634.61
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,820.02,603.66
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,774.98,574.26
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,721.13,538.58
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,666.67,502.11
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,604.56,457.16
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,543.58,412.02
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,478.86,364.12
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,415.52,315.64
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,343.07,258.82
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,276.91,205.16
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,203.04,145.54
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,139.99,93.82
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,62.88,29.57
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,16.91,6.39
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.61,23.41
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,42.68,31.94
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,65.94,41.44
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,108.49,64.92
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,158.67,101.19
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,209.46,142.43
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,265.58,189.65
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,321.12,237.51
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,379.56,287.02
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,436.63,334.57
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,497.34,383.62
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,552.56,426.79
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,608.04,468.83
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,659.66,507.09
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,710.54,543.83
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,757.5,576.67
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,802.12,606.82
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,842.37,632.63
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,880.29,656.61
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,912.94,677.92
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,942.88,697.36
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,967.24,711.9
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,988.46,724.37
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,1004.55,734.4
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,1017.38,742.39
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,1021.92,743.86
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,1029.22,747.31
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,1026.7,745.64
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,1020.77,741.94
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,1004.37,731.53
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,984.98,719.32
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,963.25,705.65
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,938.68,690.16
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,625.18,471.01
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,296.85,221.7
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,314.09,236.47
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,323.86,244.94
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,318.58,241.85
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,312.67,238.31
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,351.49,270.52
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,377.39,292.53
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,212.82,165.34
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,54.12,38.23
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,189.46,148.93
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,304.21,238.65
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,237.1,184.66
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,173.04,132.94
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,117.69,87.61
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,66.8,45.98
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,33.67,15.87
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.25,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.75,9.99
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,39.02,27.25
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,57.42,43.65
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,83.99,59.14
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,114.55,80.64
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,146.16,106.3
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,164.4,123.67
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,177.95,136.61
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,213.15,163.74
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,250.41,192.26
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,252.72,193.74
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,251.78,192.35
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,219.74,167.25
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,182.74,138.18
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,199.33,150.45
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,216.16,162.76
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,272.1,205.02
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,328.9,247.29
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,558.21,423.49
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,807.87,604.65
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,682.41,508.61
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,537.91,397.73
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,526.67,389.49
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,514.44,380.11
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,417.1,309.45
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,313.85,233.29
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,576.07,429.49
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,827.19,605.66
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,767.86,562.14
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,700.52,514.24
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,550.03,407.01
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,392.22,291.16
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,412.87,307.25
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,433.25,322.61
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,529.75,395.81
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,613.46,458.29
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,542.99,407.64
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,474.78,358.44
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,501.35,381.24
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,528.76,403.78
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,505.81,386.32
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,478.19,365.7
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,377.14,290.55
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,280.77,217.4
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,228.58,177.29
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,186.46,144.37
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,171.34,132.27
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,157.08,119.8
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,104.13,76.84
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,51.33,34.14
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,25.23,10.97
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.12,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.13,11.24
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.51,26.98
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,47.23,36.12
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,72.55,46.65
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,114.83,71.34
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,164.56,108.12
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,215.08,149.47
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,271.38,197.12
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,326.5,244.82
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,384.6,294.13
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,441.53,340.87
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,502.78,389.35
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,557.55,432.7
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,612.6,474.92
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,620.56,477.3
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,612.2,466.6
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,704.45,535.76
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,809.2,608.45
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,851.13,632.95
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,891.12,655.95
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,924.64,674.94
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,955.42,691.6
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,982.28,704.39
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1006.19,714.85
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1023.64,723.81
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1037.74,730.69
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1046.44,732.83
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1051.64,732.89
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,1051.29,732.93
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,1047.38,731.01
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,1037.4,726.43
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,1023.91,719.85
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,1004.61,708.18
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,982.09,694.66
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,953.9,678.47
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,922.79,660.45
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,886.03,638.05
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,851.53,617.07
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,806.95,589.34
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,760.68,560.29
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,708.03,527.61
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,654.85,493.64
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,595.74,452.16
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,537.27,409.92
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,473.69,363.21
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,411.43,315.76
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,342.92,261.51
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,279.77,209.63
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,207.62,150.88
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,145.72,99.56
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,78.21,42.24
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,18.87,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.07,11.46
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,34.95,24.6
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,43.56,32.7
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,69.72,43.04
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,111.79,67.49
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,161.08,104.13
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,149.51,107.57
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,114.49,88.81
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,129.81,100.93
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,145.18,112.93
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,168.86,131.21
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,193.09,149.73
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,204.02,157.89
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,215.03,166.11
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,238.92,184.01
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,263.13,201.94
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,304.38,233.19
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,346.31,264.61
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,382.2,290.71
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,418.85,317.07
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,544.78,411.71
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,674.73,506.31
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,602.01,450.61
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,521.13,389.29
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,436.4,327.54
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,345.39,259.95
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,434.68,326.8
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,520.35,389.32
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,595.77,445.25
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,664.42,495.75
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,832.78,625.4
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,977.79,730.23
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,957.69,717.89
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,934.77,704.75
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,900.88,682.96
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,862.32,657.81
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,794.86,610.16
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,727.5,561.09
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,662.37,513.75
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,600.07,467.69
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,551.38,432.95
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,495.62,392.25
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,433.86,344.81
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,375.23,299.05
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,322.58,257.59
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,273.44,218.11
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,221.63,175.46
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,169.08,131.58
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,120.86,91.2
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,77.31,54.76
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,40.43,22.23
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.64
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,9.43
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,30.4,20.5
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,37.66,26.68
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,44.43,32.3
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.84
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,156.82,124.83
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,266.31,213.59
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,152.67,121.13
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,26.1,16.15
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,70.65,53.06
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.01,89.27
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,155.64,122.09
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,196.66,154.86
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,158.67,123.95
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,120.06,92.53
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,133.43,103.27
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,146.93,114.05
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,228.44,179.04
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,310.71,243.34
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,314.96,246.36
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,319.21,249.58
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,418.93,326.8
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,516.99,401.0
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,314.4,245.66
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,109.87,83.35
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,408.84,322.62
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,705.11,544.7
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,473.25,369.14
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,231.09,179.56
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,133.78,102.87
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,37.77,25.25
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,250.47,197.49
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,467.14,364.28
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,391.68,305.84
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,317.72,248.68
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,219.91,172.43
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,131.6,101.93
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,150.82,118.18
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,170.34,134.63
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,143.35,113.08
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,116.56,91.5
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,100.23,78.5
