Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,83.91,65.25
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,186.6,150.46
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,260.26,205.1
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,190.81,144.98
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,133.03,95.1
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,73.48,43.31
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,18.15,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,21.66,12.04
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,32.59,23.19
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,37.68,28.15
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,66.9,37.58
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,113.14,64.68
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,166.11,105.11
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,221.04,151.72
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,282.96,205.49
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,340.69,256.49
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,400.72,308.34
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,459.19,357.64
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,518.59,406.08
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,576.94,451.98
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,632.78,494.57
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,685.37,533.4
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,736.74,569.63
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,784.14,601.9
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,829.7,632.56
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,870.84,658.59
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,909.47,682.61
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,943.58,704.69
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,974.79,724.76
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1001.03,740.08
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1024.07,753.26
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1041.87,764.52
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1056.21,773.63
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1064.52,777.46
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1069.21,779.11
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1068.24,778.77
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1063.61,776.25
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1052.83,768.41
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1038.5,758.46
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1019.26,747.96
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,996.71,735.37
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,967.62,717.45
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,935.63,697.6
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,897.78,673.7
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,857.61,648.07
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,812.39,618.7
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,769.47,590.63
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,716.49,555.58
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,662.91,519.51
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,603.34,475.35
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,544.55,430.53
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,481.12,381.78
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,418.98,332.37
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,349.66,275.16
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,285.87,220.85
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,215.26,161.18
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,154.29,108.86
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,86.65,51.14
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,25.33,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.7,12.89
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,34.31,24.4
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,40.65,30.49
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,70.92,41.11
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,115.99,67.81
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,168.06,107.11
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,222.0,152.31
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,280.55,202.56
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,340.3,254.38
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,399.81,305.09
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,457.79,352.8
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,516.92,399.76
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,572.95,443.45
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,628.97,485.73
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,683.14,525.48
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,734.9,562.33
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,782.27,594.46
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,827.9,625.06
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,869.55,651.35
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,908.85,675.74
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,942.9,697.45
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,974.14,717.18
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1001.84,733.39
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1026.54,747.58
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1043.73,758.38
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1057.48,767.1
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1066.75,771.52
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1072.44,773.78
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1071.51,773.46
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1066.94,770.99
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1056.72,765.04
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1042.93,756.93
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1023.25,744.77
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1000.28,730.58
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,971.76,713.12
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,940.34,693.74
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,903.03,671.1
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,863.39,646.7
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,822.75,620.43
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,775.96,589.63
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,722.61,554.06
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,668.68,517.52
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,609.74,473.8
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,551.24,429.42
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,488.1,381.64
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,426.15,333.14
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,357.52,277.44
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,293.85,224.04
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,221.25,163.68
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,158.59,110.74
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,90.15,53.44
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,28.31,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.61,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,21.36,11.82
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,30.36,20.73
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,35.16,25.26
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,67.75,35.57
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,115.53,63.7
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,169.57,104.46
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,227.24,152.75
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,285.71,202.92
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,343.33,251.88
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,403.06,301.11
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,460.86,347.23
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,519.05,391.75
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,576.2,435.14
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,630.7,475.24
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,682.23,511.26
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,732.3,544.67
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,778.24,574.22
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,822.31,602.17
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,861.71,625.55
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,898.48,646.93
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,931.37,666.94
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,961.42,685.08
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,986.51,699.35
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1008.52,711.73
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1025.41,722.43
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1038.92,731.19
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1046.5,737.08
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1050.55,740.96
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1048.54,740.59
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1042.95,738.19
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,962.98,687.63
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,872.44,623.36
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,833.3,600.24
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,792.92,575.49
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,760.72,555.15
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,720.74,529.41
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,794.62,587.16
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,839.31,619.24
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,764.76,569.99
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,692.23,520.89
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,605.93,460.19
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,529.66,405.15
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,425.22,327.65
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,332.16,256.86
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,290.44,225.95
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,249.46,194.51
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,207.66,161.13
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,171.2,131.1
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,128.33,95.61
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,88.39,62.15
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,46.9,27.57
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.12,13.44
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,32.99,23.14
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,38.96,28.79
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,72.27,40.31
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,118.77,68.39
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,171.87,108.77
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,225.62,153.77
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,283.41,203.1
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,343.17,254.51
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,402.61,304.76
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,460.04,351.63
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,518.7,397.9
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,574.88,440.92
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,632.55,483.46
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,685.18,521.08
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,736.93,556.33
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,783.84,587.06
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,828.95,616.15
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,870.26,641.07
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,909.25,664.08
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,943.12,684.77
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,974.1,703.47
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1001.84,718.57
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1026.6,731.68
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1043.42,741.23
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1056.72,748.7
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1065.46,751.94
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1070.56,753.06
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1069.99,752.97
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1065.71,750.79
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1055.31,744.99
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1041.34,737.15
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1021.37,726.27
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,998.07,713.35
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,968.51,696.43
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,936.18,677.66
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,899.16,657.41
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,859.8,635.21
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,813.58,607.01
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,769.83,579.94
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,717.82,546.55
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,665.17,512.08
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,605.18,468.7
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,546.11,424.64
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,483.88,377.82
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,422.85,330.26
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,355.44,275.7
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,292.79,223.24
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,223.08,165.05
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,162.49,113.58
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,96.37,58.25
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,35.26,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.44,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.2,16.1
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.29,28.62
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,48.5,37.17
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,81.22,50.51
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,123.84,77.23
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,172.65,114.37
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,219.7,155.87
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,263.43,194.74
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,320.04,241.02
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,387.45,296.33
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,442.01,341.36
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,497.59,385.91
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,552.6,429.76
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,605.62,471.1
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,654.62,507.58
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,702.5,542.33
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,747.22,573.37
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,790.55,601.7
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,829.28,626.65
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,865.81,649.82
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,897.47,670.78
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,926.65,690.02
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,955.05,707.27
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,985.22,725.61
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,949.3,700.28
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,898.71,657.91
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,567.44,424.36
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,220.85,163.66
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,180.57,133.68
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,140.26,102.95
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,287.44,214.78
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,434.36,322.83
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,714.34,537.27
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,950.5,703.3
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,923.4,684.58
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,888.84,662.48
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,851.99,638.4
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,813.2,612.88
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,769.86,584.25
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,723.3,553.05
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,671.71,518.21
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,620.02,481.68
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,565.72,442.43
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,511.57,402.13
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,449.05,353.9
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,389.38,306.5
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,327.33,255.9
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,269.18,206.91
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,202.53,150.69
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,143.9,101.03
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,76.83,47.3
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.78,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,58.95,43.35
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,110.03,84.86
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,76.41,57.14
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,41.56,28.49
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,61.9,44.87
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,82.27,61.02
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,102.99,77.4
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,123.62,93.57
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,108.83,81.44
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,93.94,69.35
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,118.33,88.47
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,142.84,107.5
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,128.66,96.23
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,114.37,84.91
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,156.2,117.61
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,198.42,150.21
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,255.63,193.82
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,313.32,237.16
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,222.49,168.09
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,131.3,97.73
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,217.66,164.36
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,304.77,229.71
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,527.91,398.14
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,747.81,555.45
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,467.85,354.17
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,186.5,140.59
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,188.43,143.03
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,190.36,145.01
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,312.84,240.39
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,432.21,330.98
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,438.92,337.84
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,444.12,343.96
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,271.48,211.77
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,102.81,77.45
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,354.01,285.68
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,563.49,452.77
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,305.09,246.91
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,57.99,42.21
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,50.24,36.06
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,42.49,29.76
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,34.75,23.38
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,27.02,16.91
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.77,10.8
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.53,4.63
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,7.23,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.39,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.4,21.15
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,49.64,37.18
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,65.11,51.14
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,99.39,68.08
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,115.0,83.27
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,113.66,88.35
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,172.69,129.61
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,254.89,191.52
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,302.11,230.05
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,357.17,274.68
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,420.83,325.55
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,493.49,383.02
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,545.61,423.64
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,598.69,463.99
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,648.76,501.53
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,700.16,539.23
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,745.42,570.92
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,789.64,601.09
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,831.26,627.91
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,872.22,653.66
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,904.92,674.67
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,935.25,693.9
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,966.01,711.8
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,990.48,725.22
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1007.05,735.18
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1020.48,743.13
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1029.77,746.88
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1035.74,748.54
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,1034.29,747.02
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1029.42,743.45
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,1020.62,737.97
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1008.39,730.48
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,989.02,718.44
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,966.57,704.49
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,938.64,686.96
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,907.92,667.6
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,876.04,647.2
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,837.05,621.93
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,793.06,593.28
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,747.59,563.36
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,695.95,529.46
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,643.88,494.16
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,588.74,453.84
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,532.63,411.86
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,470.05,365.16
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,410.03,318.77
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,344.51,266.03
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,283.76,215.56
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,215.34,158.97
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,155.84,109.05
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,91.09,56.1
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,36.8,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,13.5,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.56,21.98
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,51.85,38.63
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,63.67,49.29
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,93.12,60.59
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,133.68,86.6
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,180.78,121.69
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,227.51,158.68
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,280.82,202.17
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,332.58,245.31
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,387.25,289.92
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,440.66,332.64
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,496.63,376.15
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,549.16,416.66
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,602.02,456.38
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,652.81,492.93
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,701.75,527.29
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,745.81,556.99
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,788.45,584.2
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,827.27,608.5
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,864.15,631.27
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,895.81,651.7
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,924.96,670.47
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,948.28,685.72
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,968.67,699.16
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,984.55,709.46
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,997.38,717.92
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,1003.65,722.25
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,1006.7,724.66
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,1004.98,723.83
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,1000.03,721.06
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,988.01,714.12
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,973.0,705.35
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,952.94,693.08
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,930.1,679.03
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,899.04,659.53
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,869.66,641.15
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,832.67,617.3
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,794.0,592.21
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,744.68,559.5
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,695.46,525.3
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,643.73,489.78
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,592.25,453.69
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,528.52,406.83
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,470.88,363.52
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,410.3,317.84
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,353.04,273.53
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,288.08,222.23
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,225.39,171.77
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,165.28,122.82
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,112.36,79.59
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,58.65,36.51
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.41,18.01
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.01,31.42
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.04,41.4
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,89.52,57.04
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,131.59,84.38
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,180.04,121.09
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,229.09,161.6
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,281.58,205.75
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,333.48,249.29
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,388.07,294.27
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,440.21,335.91
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,492.52,376.3
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,543.15,414.9
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,594.47,452.97
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,640.66,485.94
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,685.1,516.77
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,728.11,546.93
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,770.25,575.94
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,806.21,599.02
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,840.12,620.27
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,870.91,640.42
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,899.77,659.04
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,941.39,684.37
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,981.04,707.81
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,996.83,717.0
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1009.55,724.4
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,708.2,520.37
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,370.16,270.12
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,500.67,365.95
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,632.92,458.37
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,551.39,399.74
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,476.67,346.14
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,523.27,381.47
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,576.14,420.26
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,529.87,387.76
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,476.18,350.27
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,516.74,381.91
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,545.35,404.51
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,488.36,364.02
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,433.15,324.59
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,444.23,336.23
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,455.3,347.14
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,413.16,316.6
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,370.72,285.41
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,364.97,282.23
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,356.73,275.69
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,292.43,224.95
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,229.52,174.46
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,169.29,125.81
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,116.5,82.8
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,66.35,42.0
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,19.56,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,8.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,20.75,11.65
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,33.8,23.45
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,49.85,37.64
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,65.69,48.82
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,83.0,62.9
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,100.44,76.77
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,99.91,75.9
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,98.99,74.73
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,152.54,116.76
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,207.18,158.8
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,170.32,129.49
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,130.96,98.31
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,170.12,128.5
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,209.79,158.51
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,402.89,306.16
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,620.62,462.22
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,619.04,455.43
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,607.95,443.34
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,546.82,397.9
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,477.13,346.11
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,594.01,429.59
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,717.43,513.34
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,726.45,517.95
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,734.15,522.75
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,752.59,535.41
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,770.25,547.49
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,468.24,342.17
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,159.86,116.19
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,579.59,433.61
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,980.88,700.67
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,970.84,691.11
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,957.86,684.22
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,937.21,671.98
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,913.98,658.19
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,751.72,547.57
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,588.1,430.43
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,601.91,443.25
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,604.11,446.89
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,652.73,485.81
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,684.39,512.1
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,589.68,444.87
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,498.93,379.71
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,490.71,376.0
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,469.68,361.83
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,409.51,316.64
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,352.67,273.04
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,290.72,224.1
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,229.92,175.14
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,170.06,126.72
