Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,117.47,83.86
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,62.64,40.07
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.47,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.83,0.9
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,36.13,24.77
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,57.2,44.02
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,76.87,61.63
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,108.84,78.54
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,147.54,105.64
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,191.78,139.1
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,236.18,173.85
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,284.98,212.45
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,332.32,250.35
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,380.39,288.35
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,429.04,326.1
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,479.46,364.22
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,527.26,399.35
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,576.25,434.4
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,622.32,466.59
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,669.25,498.57
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,710.83,526.64
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,751.41,553.43
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,788.79,576.99
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,825.51,599.63
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,804.07,580.84
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,772.17,555.44
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,772.41,552.82
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,769.99,548.15
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,786.25,558.51
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,801.48,568.0
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,700.16,498.87
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,594.72,425.96
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,624.44,447.67
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,647.66,464.01
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,670.54,480.72
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,691.93,496.4
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,706.97,507.88
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,712.59,513.33
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,769.45,555.91
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,812.47,588.5
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,764.29,556.6
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,715.54,524.8
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,640.72,473.59
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,563.76,420.06
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,479.98,361.17
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,395.49,300.22
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,397.19,303.7
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,385.79,296.5
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,364.6,281.07
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,340.23,262.38
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,280.16,215.5
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,225.0,171.54
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,166.29,124.28
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,114.3,82.08
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,63.38,40.7
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,20.07,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,8.81,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,16.41,2.87
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,35.11,23.73
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,53.32,40.19
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,69.46,54.53
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,96.49,71.09
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,125.76,92.68
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,157.87,117.1
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,186.46,140.03
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,213.67,161.36
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,247.05,187.16
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,281.24,213.18
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,262.66,198.86
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,237.34,178.96
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,244.19,183.72
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,250.71,188.1
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,260.15,194.72
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,269.53,201.28
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,300.5,223.59
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,331.86,245.78
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,311.91,230.71
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,291.39,215.48
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,284.62,210.7
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,277.7,205.76
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,314.83,232.43
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,352.26,258.6
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,408.88,298.2
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,463.02,335.1
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,420.69,305.27
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,372.05,271.47
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,304.48,234.53
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,236.82,176.06
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,140.3,103.93
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,44.59,29.72
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,40.7,26.84
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,36.81,23.84
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,50.85,35.08
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,64.89,46.31
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,50.33,34.88
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,35.79,23.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,54.66,38.66
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,73.54,53.96
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,106.29,80.51
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,139.85,107.72
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,78.35,58.57
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,18.34,9.57
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.92,7.65
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,13.51,5.69
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,11.09,3.68
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.68,1.64
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.26,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.85,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.41,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.61,0.44
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,28.45,18.78
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,45.4,34.46
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,65.4,52.55
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,86.35,67.53
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,111.81,87.61
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,143.47,112.57
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,173.82,136.83
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,205.73,162.2
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,250.82,197.23
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,304.71,239.19
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,302.51,237.44
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,295.98,231.53
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,358.95,279.64
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,424.88,329.02
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,444.93,342.5
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,463.62,354.88
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,483.37,368.65
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,502.49,381.8
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,486.94,368.58
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,468.8,353.61
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,408.07,308.43
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,343.35,259.9
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,351.22,265.29
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,359.06,270.38
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,369.81,278.15
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,380.53,285.89
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,414.6,310.79
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,444.19,332.18
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,400.86,313.7
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,350.96,264.25
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,334.25,252.29
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,317.44,240.08
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,330.97,250.61
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,344.45,261.02
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,395.89,300.19
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,439.42,333.06
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,429.44,326.52
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,418.71,319.69
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,396.71,304.36
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,374.19,288.56
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,246.48,191.49
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,120.79,92.36
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,73.99,55.07
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,28.0,17.56
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,24.13,14.48
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,20.26,11.35
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.88,8.54
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,13.5,5.7
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,10.12,2.84
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.85,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.86,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,15.44,3.61
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,34.01,23.18
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,52.0,39.61
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,71.39,56.92
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,90.77,69.24
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,100.13,77.29
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,104.09,81.03
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,103.61,80.21
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,102.73,79.03
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,102.56,78.6
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,102.27,78.08
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,128.15,98.45
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,154.12,118.57
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,147.55,112.77
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,140.8,106.94
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,135.19,102.09
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,129.54,97.25
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,181.73,137.83
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,234.46,178.14
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,218.01,164.87
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,201.34,151.65
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,340.46,256.69
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,481.38,358.68
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,388.33,289.62
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,290.74,217.09
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,419.87,312.76
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,548.49,404.31
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,492.25,362.86
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,435.02,321.24
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,431.68,333.11
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,428.11,317.22
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,432.94,320.69
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,437.58,324.02
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,505.96,376.03
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,580.43,431.54
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,479.24,358.5
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,387.31,291.04
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,439.65,333.0
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,496.19,377.21
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,627.92,482.57
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,725.56,559.44
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,674.96,524.68
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,624.18,488.83
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,424.73,334.98
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,239.17,186.74
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,333.12,264.82
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,398.21,316.03
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,338.54,266.87
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,282.21,219.32
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,217.13,164.12
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,159.07,114.45
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,100.25,65.57
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,49.68,14.48
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,18.17,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,13.51,2.87
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,30.25,20.13
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,46.32,34.87
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,65.92,52.4
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,86.37,66.81
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,107.0,83.43
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,128.55,100.48
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,99.9,76.87
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,67.68,50.35
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,85.13,64.31
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,102.27,77.77
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,99.06,74.74
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,95.78,71.73
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,110.64,83.35
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,125.53,94.9
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,191.77,146.36
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,258.63,197.05
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,373.98,284.38
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,494.69,372.88
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,330.92,250.6
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,160.23,119.81
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,258.54,195.04
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,357.74,268.49
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,524.96,391.24
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,692.53,508.19
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,668.66,489.4
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,643.09,470.65
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,664.91,486.55
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,686.22,501.78
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,736.08,551.49
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,790.86,577.41
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,704.91,516.86
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,625.61,460.51
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,788.99,585.11
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,925.13,681.64
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,899.02,664.49
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,870.27,646.91
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,834.21,623.95
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,799.04,601.48
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,622.38,474.42
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,453.74,346.26
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,529.29,409.68
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,589.43,459.0
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,483.02,377.83
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,386.1,302.91
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,338.41,266.78
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,292.17,230.65
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,243.63,191.4
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,197.69,153.44
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,150.24,114.09
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,107.08,77.96
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,62.05,41.14
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,23.56,6.1
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,11.12,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.98,6.38
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,22.19,13.95
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,31.85,22.71
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,41.52,29.66
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,52.65,39.06
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,63.79,48.33
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,119.92,94.23
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,173.32,137.0
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,216.03,170.6
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,261.92,206.6
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,319.48,251.06
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,386.69,302.6
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,332.41,259.57
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,271.53,210.59
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,301.3,232.91
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,333.87,256.85
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,309.54,237.28
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,284.31,217.23
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,246.43,187.79
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,207.97,157.87
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,204.67,155.26
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,201.28,152.53
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,290.92,220.25
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,381.41,286.5
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,599.13,448.89
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,819.02,603.06
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,582.46,433.89
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,326.32,243.74
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,311.81,233.98
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,297.16,223.28
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,401.92,301.64
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,502.21,374.56
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,509.0,379.95
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,515.1,385.37
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,430.09,323.79
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,346.19,261.9
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,253.05,192.77
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,168.47,128.12
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,181.29,138.63
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,194.21,149.13
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,257.77,200.68
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,314.34,246.28
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,169.79,132.95
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,32.84,21.5
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,28.48,18.07
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,24.13,14.55
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,20.26,11.36
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,16.4,8.12
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.53,4.85
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.67,1.54
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.3,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.74,0.16
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.6,3.73
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.95,7.7
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,19.29,10.85
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,23.64,14.56
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,28.0,18.1
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,28.99,18.64
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,41.09,28.56
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,53.2,38.37
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,54.67,39.44
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.53
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,94.89,71.91
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,133.37,102.6
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,122.87,93.94
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,112.33,85.35
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,147.53,113.08
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,183.08,140.42
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,376.26,288.0
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,573.08,428.33
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,665.19,492.07
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,761.41,557.47
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,766.32,558.26
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,769.91,559.23
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,764.67,554.41
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,758.04,548.83
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,642.32,468.3
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,524.23,384.65
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,475.79,350.95
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,427.13,316.13
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,360.21,268.57
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,287.48,215.74
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,293.87,221.23
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,300.19,226.33
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,290.95,220.08
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,281.64,213.83
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,302.07,230.3
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,315.32,241.28
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,279.85,215.54
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,244.85,189.82
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,331.01,260.75
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,402.03,317.47
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,412.98,327.21
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,406.62,322.29
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,343.85,270.82
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,285.42,221.68
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,221.18,167.5
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,163.57,118.34
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,104.04,69.07
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,53.79,21.74
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,19.68,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.4,7.92
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.42,20.58
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,40.86,30.33
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,34.87,25.33
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,39.59,27.95
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,58.95,44.13
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,77.99,59.7
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,107.29,83.35
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,136.63,106.48
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,147.81,114.71
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,159.08,122.97
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,171.82,132.06
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,184.79,141.21
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,200.77,153.18
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,216.99,165.26
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,250.32,189.95
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,284.13,214.6
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,343.95,258.73
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,406.68,304.07
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,545.64,405.62
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,694.16,509.22
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,810.65,593.49
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,934.34,674.13
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,960.13,688.08
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,983.24,701.38
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,998.65,710.64
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,1010.94,718.1
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,1018.05,722.46
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,1021.91,724.96
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,1020.98,724.64
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,1016.73,722.41
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,1005.19,714.38
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,990.49,704.56
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,971.68,693.67
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,949.92,680.99
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,922.8,665.48
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,897.93,651.39
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,861.98,631.15
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,823.97,609.3
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,779.74,581.69
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,734.34,552.86
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,684.59,520.17
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,636.03,487.12
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,580.21,447.33
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,525.39,407.13
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,464.97,361.83
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,406.96,316.94
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,343.73,266.64
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,285.04,218.47
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,221.05,165.3
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,163.57,116.94
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,103.97,68.34
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,53.93,22.8
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,19.7,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,11.3,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.62,8.78
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,38.99,27.36
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,57.76,44.33
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,75.22,59.81
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,111.93,77.93
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,150.83,104.83
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,195.23,138.48
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,195.88,146.25
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,176.56,135.98
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,237.47,182.25
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,310.64,238.0
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,344.55,263.51
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,378.15,288.31
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,404.99,307.4
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,430.56,325.09
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,414.48,311.52
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,394.82,295.19
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,417.26,311.07
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,439.78,326.72
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,438.55,325.13
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,436.44,323.02
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,380.84,282.44
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,321.98,239.2
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,417.2,308.31
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,512.55,374.92
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,674.3,491.47
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,834.11,601.32
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,641.18,466.64
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,433.61,317.23
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,599.39,438.78
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,765.31,553.37
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,679.07,491.81
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,599.23,435.25
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,477.78,350.7
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,364.5,269.22
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,608.45,454.03
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,833.45,613.68
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,769.2,569.68
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,708.37,529.27
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,598.43,450.77
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,497.13,376.44
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,527.78,403.89
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,547.36,422.07
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,507.45,392.83
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,467.79,363.42
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,409.68,319.73
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,349.86,273.71
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,289.03,225.25
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,233.5,180.16
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,175.96,133.28
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,124.39,90.96
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,72.53,48.83
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,28.53,11.25
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,12.35,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,22.54,10.27
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,37.89,26.23
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.57,36.98
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,69.93,54.81
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,92.26,69.9
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,123.75,90.46
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,171.35,124.05
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,208.83,154.69
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,246.08,184.94
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,280.63,213.24
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,309.06,235.92
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,318.79,243.22
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,325.98,247.81
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,309.89,235.13
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,290.15,219.49
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,245.4,185.01
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,196.39,147.18
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,203.1,152.15
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,209.83,157.03
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,221.33,165.55
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,232.92,174.11
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,208.02,155.2
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,182.88,136.11
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,201.16,149.68
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,219.54,163.13
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,267.8,199.06
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,316.37,234.74
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,550.65,406.99
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,784.41,568.01
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,886.04,642.95
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,980.16,709.32
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,856.59,623.35
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,730.72,531.6
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,609.24,447.02
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,489.13,360.68
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,649.38,482.38
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,791.01,585.9
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,753.6,560.45
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,714.63,534.83
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,709.25,534.7
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,699.76,531.16
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,649.83,496.9
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,600.0,462.18
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,544.16,421.25
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,487.39,378.82
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,428.87,334.55
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,373.35,291.43
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,310.37,241.03
