Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,253.07,194.24
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,189.79,142.63
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,138.01,99.92
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,85.23,57.27
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,39.34,17.97
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,15.72,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.44
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.55,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,45.49,33.5
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,57.17,43.85
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,96.1,58.78
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,137.93,86.85
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,185.25,123.46
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,233.98,164.05
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,285.56,207.44
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,336.13,249.71
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,389.4,293.32
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,263.38,201.42
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.23,79.38
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.41,85.71
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,123.61,91.87
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,130.25,96.62
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,136.95,101.4
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,142.53,105.55
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,148.23,109.82
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,153.23,113.53
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,158.27,117.28
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,181.09,134.62
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,204.1,152.01
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,209.38,155.59
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,214.66,159.21
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,317.81,235.95
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,420.44,310.37
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,362.78,267.8
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,309.4,228.48
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,298.83,220.95
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,288.15,213.24
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,519.79,386.14
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,746.09,545.99
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,687.51,503.89
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,636.09,467.69
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,634.29,468.25
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,637.8,472.18
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,630.92,470.2
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,620.99,466.06
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,418.66,317.65
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,222.05,167.23
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,249.29,189.7
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,270.37,207.07
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,350.08,272.02
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,414.23,323.06
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,363.71,284.38
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,315.16,246.69
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,264.06,205.69
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,216.21,166.52
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,165.42,124.89
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,119.55,86.96
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,73.01,49.04
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,34.87,16.24
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,14.97,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.63,12.24
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.77,27.85
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,55.6,42.15
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,61.02,47.17
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,93.21,58.85
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,138.03,91.59
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,184.81,129.07
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,208.5,154.67
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,218.48,167.25
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,248.45,190.34
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,279.14,213.62
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,359.15,274.35
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,462.62,353.18
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,394.43,301.39
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,304.76,230.69
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,322.76,243.58
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,340.88,256.21
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,445.87,335.14
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,558.8,417.76
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,581.7,431.86
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,603.39,445.27
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,500.04,369.98
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,389.06,287.8
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,397.93,293.88
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,406.79,299.62
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,409.62,301.72
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,412.34,303.81
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,265.16,196.13
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.74,83.51
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,352.14,262.43
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,590.38,432.91
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,547.66,401.57
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,504.69,371.01
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,574.13,423.64
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,634.15,468.83
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,665.81,493.47
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,686.2,510.38
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,689.36,515.32
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,694.21,521.26
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,585.74,442.1
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,485.19,367.43
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,384.26,293.01
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,283.03,216.36
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,356.61,276.51
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,414.99,322.76
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,360.18,280.58
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,310.21,241.83
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,250.75,194.84
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,200.77,154.63
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,150.55,114.09
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,104.74,76.83
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,60.07,40.63
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.34,8.8
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.11
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,14.64
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,26.69
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,53.23,40.31
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,68.64,50.85
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,109.6,77.26
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,178.58,126.26
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,176.51,131.23
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,158.48,121.43
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,139.16,105.92
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,118.29,89.15
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,165.32,125.57
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,212.96,161.76
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,230.48,174.74
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,248.18,187.85
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,274.88,207.32
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,301.98,226.87
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,280.33,210.19
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,257.96,193.08
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,238.81,178.17
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,219.39,163.11
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,234.87,174.61
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,250.44,186.1
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,391.84,290.79
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,534.5,392.63
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,441.49,325.3
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,342.84,253.43
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,396.34,292.73
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,446.38,328.68
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,467.33,343.87
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,488.19,359.09
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,495.56,364.09
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,502.58,368.92
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,500.92,368.36
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,498.75,367.52
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,434.98,321.83
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,371.85,276.13
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,337.17,251.37
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,296.03,221.49
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,242.19,181.6
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,189.05,141.6
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,259.11,196.73
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,322.5,245.87
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,274.95,210.02
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,228.96,175.12
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,199.77,153.21
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,171.19,131.37
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,142.46,109.02
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,111.55,84.52
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,84.5,62.74
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,58.44,41.54
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,37.83,24.31
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.29
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,6.42
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,38.54,26.63
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,59.61,45.23
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,76.41,59.89
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,100.39,74.31
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,83.46,61.33
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.36
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,120.18,91.29
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,177.2,135.88
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,163.8,125.24
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,144.41,109.77
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,172.98,131.82
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,202.14,154.1
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,278.26,212.44
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,359.81,273.84
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,418.74,317.92
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,479.62,363.12
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,565.27,427.45
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,660.4,497.28
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,639.34,478.99
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,611.66,456.21
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,611.13,454.65
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,608.93,451.92
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,763.63,568.46
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,924.35,683.41
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,940.22,692.9
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,953.63,702.4
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,973.24,716.59
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,986.41,726.41
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,868.66,642.55
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,735.61,542.03
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,759.77,560.4
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,776.03,572.74
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,854.5,634.89
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,919.23,683.39
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,876.83,654.39
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,834.06,624.25
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,683.01,513.96
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,532.17,400.99
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,495.97,375.53
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,459.66,349.39
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,321.12,245.14
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,191.44,144.88
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,288.77,223.28
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,370.41,287.14
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,317.36,246.53
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,273.36,212.56
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,228.28,177.28
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,185.33,142.93
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,140.93,106.94
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,99.95,73.45
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,58.47,39.78
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.34,10.07
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.14
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,44.42,31.67
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,61.38,46.93
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,52.27,36.89
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.23
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,119.39,90.46
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,179.89,137.85
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,272.43,209.04
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,373.46,285.77
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,236.22,180.62
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.62
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,266.33,202.65
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,450.17,339.39
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,324.76,244.97
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,192.7,143.93
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,199.64,148.98
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,206.72,153.94
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,208.34,154.93
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,209.88,155.88
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,221.47,164.15
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,233.11,172.4
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,223.79,165.31
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,214.36,158.2
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,227.37,167.84
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,240.35,177.38
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,271.1,199.93
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,301.95,222.24
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,407.39,298.53
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,508.49,368.82
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,507.8,367.55
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,506.56,366.44
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,549.89,397.21
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,583.2,420.2
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,614.45,443.08
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,633.08,457.28
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,693.26,502.44
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,732.53,530.9
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,608.13,447.31
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,494.73,368.18
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,523.02,392.95
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,531.44,401.36
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,472.27,358.94
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,415.36,317.08
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,354.99,270.95
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,298.07,225.65
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,234.37,173.84
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,176.72,126.11
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,116.16,77.3
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,67.07,36.12
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,24.45,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.26
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.44,30.11
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.83,43.92
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,72.8,53.27
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,91.07,68.98
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,90.62,68.6
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,89.0,67.19
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,156.95,118.87
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,231.24,175.37
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,280.64,212.78
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,333.64,253.18
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,407.03,309.14
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,503.62,383.14
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,509.44,386.7
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,495.05,373.53
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,588.68,445.61
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,703.27,531.1
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,615.48,461.39
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,501.64,371.13
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,564.62,416.45
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,630.74,462.49
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,770.81,568.26
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,921.34,672.91
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,945.81,685.99
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,967.71,698.18
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,983.56,707.85
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,996.43,715.69
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,1003.77,720.38
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,1007.96,723.19
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,874.67,632.58
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,726.35,523.84
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,752.9,544.45
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,771.49,558.79
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,695.1,505.33
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,612.86,447.49
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,758.07,558.72
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,873.18,641.94
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,838.55,620.03
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,804.79,599.56
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,762.25,571.63
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,718.6,542.72
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,669.48,509.82
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,620.21,475.63
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,566.41,436.41
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,513.55,397.05
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,454.48,352.82
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,397.89,309.24
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,336.18,260.57
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,280.99,215.6
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,218.94,164.59
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,164.3,119.06
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,107.36,72.73
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,58.1,32.01
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,22.58,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,13.27,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,25.08,13.33
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.93,29.78
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,59.34,45.41
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,76.24,56.15
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,101.51,71.43
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,136.14,96.8
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,174.05,126.25
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,218.86,156.98
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,285.55,207.37
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,323.71,242.43
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,351.38,266.92
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,331.87,253.2
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,296.1,225.19
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,349.96,265.68
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,404.98,306.35
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,488.1,367.71
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,578.23,432.79
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,427.37,321.58
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,260.77,194.93
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,265.43,198.26
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,270.08,201.16
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,278.58,207.26
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,287.09,213.36
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,490.38,362.88
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,695.3,504.69
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,842.94,613.33
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,982.04,706.87
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,988.96,710.13
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,998.72,716.48
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,998.7,716.24
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,995.48,714.15
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,984.64,705.91
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,970.76,695.93
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,724.08,530.13
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,464.74,340.39
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,693.31,513.92
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,881.41,643.65
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,748.78,552.31
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,621.26,459.8
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,683.59,510.62
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,724.63,543.07
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,676.66,512.04
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,628.37,479.69
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,573.12,440.51
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,519.06,401.14
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,460.23,357.32
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,403.81,314.03
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,340.81,263.91
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,281.09,215.3
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,219.6,165.07
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,165.46,120.11
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,107.17,72.91
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,56.98,31.96
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,22.26,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.68
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,13.63
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,20.5
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,113.3,86.1
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,209.71,160.0
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,301.78,227.6
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,410.28,305.31
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,489.05,365.19
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,588.39,440.21
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,634.8,473.93
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,680.16,506.67
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,721.92,537.22
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,762.62,566.69
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,797.81,590.35
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,830.87,612.19
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,862.12,632.55
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,891.38,651.55
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,922.25,671.99
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,953.79,692.84
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,969.9,701.57
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,983.11,708.49
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,992.35,713.84
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,998.51,717.35
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,998.5,716.53
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,995.3,713.81
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,981.98,703.4
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,971.39,694.95
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,959.38,687.03
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,938.81,673.76
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,914.28,658.7
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,887.05,641.93
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,852.55,620.44
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,816.02,597.58
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,776.12,572.81
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,734.47,546.58
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,686.49,516.01
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,638.01,484.12
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,584.78,446.81
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,530.84,407.92
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,472.38,364.66
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,416.11,321.72
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,351.39,270.5
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,292.15,222.41
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,228.08,170.23
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,173.26,124.7
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,115.02,77.61
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,67.8,38.68
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,25.06,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,14.25,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,25.55,13.87
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,43.08,30.78
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,57.03,43.45
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,71.82,52.2
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,102.42,70.44
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,122.68,89.75
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,132.56,102.29
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,178.82,136.53
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,232.98,177.26
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,246.17,188.73
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,250.79,192.76
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,273.02,209.23
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,295.0,225.17
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,264.28,200.96
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,232.22,175.68
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,221.95,167.28
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,211.31,158.62
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,256.34,192.4
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,301.87,225.99
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,182.43,135.72
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,104.54,75.92
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,148.16,109.3
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,166.25,123.03
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,184.47,136.85
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.54,86.51
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.43,35.34
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.92,35.67
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.39,35.97
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.56,44.74
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.74,53.54
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.51,59.6
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.28,65.68
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,132.0,100.23
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,202.6,155.97
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,305.48,239.38
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,390.83,306.67
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,343.72,270.47
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,298.41,235.38
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,240.52,189.14
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,192.49,150.18
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,147.65,113.32
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,106.17,78.98
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,62.81,43.6
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.38,13.27
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,15.24,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.72,14.16
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,41.33,29.47
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,56.37,43.09
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,70.54,50.6
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,101.72,68.15
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,111.34,79.71
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,105.18,80.59
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,177.62,128.43
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,287.37,207.41
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,336.81,247.4
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,388.99,289.05
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,439.29,328.36
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,490.91,367.51
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,540.54,404.57
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,590.69,441.08
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,576.5,427.58
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,541.72,398.72
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,544.68,399.74
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,542.15,396.43
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,405.5,299.36
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,260.51,192.97
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,480.47,355.11
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,707.71,508.96
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,766.11,546.68
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,826.25,586.72
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,832.32,589.61
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,836.68,592.1
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,812.08,573.6
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,785.44,554.09
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,778.61,550.81
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,770.41,546.45
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,801.22,569.95
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,834.62,594.46
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,515.51,379.86
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,192.14,142.13
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,556.18,422.34
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,875.21,640.52
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,840.87,616.3
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,804.65,594.34
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,463.58,355.34
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,122.49,90.71
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,209.95,160.16
