Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,294.36,225.07
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,165.81,126.47
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.74
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,3.85
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.58
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,1.06
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.97
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,18.64
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,115.7,89.14
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,215.01,166.0
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,329.42,254.06
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,323.32,249.48
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,306.76,235.95
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,346.68,266.07
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,388.3,296.98
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,371.43,282.88
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,351.36,266.46
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,295.58,224.28
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,237.94,180.28
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,355.34,268.59
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,475.61,355.55
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,600.92,447.31
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,733.31,540.63
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,847.23,624.38
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,962.91,699.62
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,893.62,649.45
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,808.1,582.96
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,777.68,560.37
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,740.66,532.91
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,792.27,569.48
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,837.3,600.39
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,818.99,587.61
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,799.26,574.58
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,889.6,642.93
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,952.91,684.98
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,926.91,669.31
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,898.23,652.86
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,758.99,560.53
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,616.49,457.19
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,695.9,521.51
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,748.68,561.26
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,700.17,528.54
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,651.0,495.88
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,597.84,458.88
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,544.85,420.52
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,487.58,378.01
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,431.23,334.87
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,371.37,287.25
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,314.81,240.75
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,251.46,188.35
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,194.72,140.35
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,134.93,90.81
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,85.57,49.24
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,33.93,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,6.45
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,19.29
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.4,31.5
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,57.65,42.76
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,73.09,55.61
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,115.21,86.03
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,174.14,129.81
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,212.09,158.95
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,259.37,196.0
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,311.9,234.46
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,399.32,302.51
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,435.23,333.1
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,458.43,351.28
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,480.68,367.13
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,490.8,372.83
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,548.19,415.52
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,609.83,460.59
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,627.84,471.57
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,639.56,478.01
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,745.17,559.7
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,865.66,642.34
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,569.85,434.26
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,240.69,179.69
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,471.13,353.4
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,703.95,517.46
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,853.04,629.09
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,995.23,724.54
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,1001.53,726.99
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,1004.59,728.65
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,799.22,588.73
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,568.25,417.04
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,619.86,456.11
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,664.02,488.09
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,511.07,379.33
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,345.91,258.49
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,488.71,366.64
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,613.67,457.34
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,428.04,322.57
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,236.26,178.21
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,414.55,318.08
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,576.49,438.54
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,539.31,412.1
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,500.96,385.64
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,430.61,333.24
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,359.39,279.49
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,324.56,253.74
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,284.33,223.02
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,241.81,189.33
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,200.58,155.88
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,155.05,118.6
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,116.2,86.15
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,77.95,54.37
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,43.77,25.78
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,19.54,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.84,10.7
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,28.17,18.55
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,34.98,24.9
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,43.83,29.23
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,63.41,47.38
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,108.66,82.45
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,160.61,122.33
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,188.79,144.18
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,221.85,169.75
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,247.37,190.25
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,267.75,206.26
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,295.3,226.92
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,322.93,247.29
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,378.71,289.58
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,441.91,337.01
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,502.36,381.6
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,565.99,427.95
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,538.82,405.85
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,502.36,376.85
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,582.21,435.48
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,666.85,495.91
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,617.27,458.2
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,561.14,415.86
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,685.17,508.55
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,812.21,600.3
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,729.19,538.45
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,638.32,470.92
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,738.02,545.76
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,834.62,616.3
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,926.13,687.54
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,999.92,737.92
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,991.74,732.86
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,980.34,726.29
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,898.08,670.89
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,808.51,602.83
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,724.67,542.75
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,650.01,487.97
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,401.99,307.07
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,159.57,120.07
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,247.43,189.39
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,331.85,254.57
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,320.23,246.34
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,307.74,237.68
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,339.55,264.37
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,357.95,280.06
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,317.64,249.34
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,282.37,222.02
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,304.95,239.16
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,307.04,237.17
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,245.1,185.26
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,189.68,138.18
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,128.92,88.04
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,80.69,48.12
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,32.98,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.6,14.29
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,42.4,30.43
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,58.73,45.11
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,76.81,56.8
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,106.13,76.02
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,130.03,85.89
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,181.9,120.48
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,232.7,161.11
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,292.79,210.59
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,336.74,251.91
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,364.28,277.52
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,430.08,329.15
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,515.94,396.29
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,568.92,437.13
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,623.62,478.04
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,672.94,514.19
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,721.45,548.41
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,741.74,559.78
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,751.17,562.38
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,815.34,612.09
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,885.67,659.79
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,918.39,681.02
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,948.45,700.61
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,975.15,716.83
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,999.07,731.18
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,854.08,629.77
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,685.44,501.12
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,871.81,643.39
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1044.27,760.83
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1044.27,759.5
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1040.82,757.21
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1031.45,751.63
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1018.74,744.0
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1001.77,732.83
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,981.64,719.7
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,954.33,702.69
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,924.36,683.92
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,890.37,663.19
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,854.1,640.79
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,813.77,614.16
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,775.29,588.66
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,726.09,555.92
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,676.08,522.22
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,618.69,480.61
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,561.33,437.51
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,500.97,391.32
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,444.71,347.05
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,383.16,297.78
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,325.03,249.82
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,261.08,197.09
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,203.56,148.44
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,141.19,96.62
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,89.78,53.73
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,35.93,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.8,11.49
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,28.63,18.94
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,34.99,24.9
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,45.22,27.64
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,89.12,46.79
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,136.4,78.65
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,191.69,122.56
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,244.39,167.25
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,300.38,215.13
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,355.97,262.91
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,413.4,311.06
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,471.91,358.0
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,527.8,401.43
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,581.57,443.3
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,635.03,483.79
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,685.29,519.92
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,734.38,553.19
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,779.64,583.11
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,823.1,611.45
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,862.51,637.02
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,899.54,660.82
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,931.75,680.97
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,961.16,699.2
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,986.68,713.41
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1009.16,725.58
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1025.6,735.33
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1038.77,743.09
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1047.65,748.65
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1053.14,752.21
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1052.65,751.7
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1048.65,749.13
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1039.67,742.51
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1027.28,733.9
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1009.58,724.53
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,988.68,713.19
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,960.73,695.9
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,930.17,676.97
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,896.28,655.83
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,860.06,633.06
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,818.17,606.35
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,774.58,578.27
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,729.5,549.39
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,680.01,517.01
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,625.52,478.9
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,571.18,439.11
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,512.2,395.43
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,454.75,351.53
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,393.21,302.64
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,334.25,254.37
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,269.18,201.18
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,210.63,152.02
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,147.25,99.94
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,95.11,56.82
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,38.62,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.23,12.59
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.48,22.18
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,41.35,30.33
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,52.05,33.83
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,93.1,52.4
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,137.36,81.82
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,187.1,120.29
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,237.36,162.01
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,291.06,206.96
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,344.3,251.46
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,402.11,298.39
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,455.81,340.59
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,510.45,382.09
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,562.31,421.25
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,614.13,459.25
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,663.09,493.59
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,712.16,527.03
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,756.26,555.43
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,798.79,582.47
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,837.03,605.22
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,873.13,626.32
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,905.13,646.37
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,934.56,664.79
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,831.1,594.75
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,704.21,501.66
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,861.89,617.32
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,1012.73,714.48
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1021.86,717.73
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,1027.8,720.6
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,1027.92,720.88
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,1024.68,719.27
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,1015.61,714.76
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,1003.25,708.34
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,985.74,698.24
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,965.17,686.31
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,939.37,671.6
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,910.93,655.15
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,877.12,635.54
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,841.11,614.34
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,803.39,590.99
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,759.98,563.56
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,712.01,532.05
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,663.32,499.68
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,610.69,462.7
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,558.07,424.61
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,501.09,383.02
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,444.76,340.61
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,382.68,292.69
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,324.27,245.98
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,260.79,194.48
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,203.82,147.08
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,142.13,96.54
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,90.53,54.28
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,37.06,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.89,13.71
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.31,24.28
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.19,33.22
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,55.11,36.35
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,93.7,53.43
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,137.26,84.16
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,181.11,119.39
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,229.37,157.08
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,286.93,203.41
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,335.11,245.45
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,378.0,281.84
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,435.0,326.57
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,502.53,378.43
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,553.29,417.33
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,604.05,455.32
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,652.04,489.4
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,699.03,521.87
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,695.61,514.85
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,676.41,496.41
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,761.7,559.25
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,855.99,621.83
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,708.47,516.96
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,532.88,385.33
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,613.11,443.14
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,694.57,499.23
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,842.53,607.35
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,987.75,704.19
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,923.67,660.57
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,848.93,605.92
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,820.85,586.94
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,791.34,566.52
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,889.01,640.07
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,972.21,697.54
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,954.6,686.21
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,934.22,674.05
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,853.87,621.67
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,772.29,563.93
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,796.66,587.06
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,809.47,599.81
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,725.14,541.93
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,644.14,484.1
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,638.16,483.76
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,627.36,478.99
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,574.88,440.97
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,522.97,402.83
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,465.03,359.82
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,406.96,315.61
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,347.97,268.92
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,292.83,224.15
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,232.43,175.08
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,178.65,130.63
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,122.51,84.93
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,75.48,46.76
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,30.99,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.05,13.08
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.3,24.35
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,45.97,34.03
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,57.14,38.52
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,95.48,56.44
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,137.21,84.08
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,184.54,120.33
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,231.91,158.87
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,283.41,201.28
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,334.87,244.43
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,388.6,288.61
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,440.48,330.04
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,495.79,372.77
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,546.21,411.52
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,596.81,449.49
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,594.17,443.6
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,572.03,422.67
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,665.01,494.22
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,776.21,574.38
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,814.25,597.84
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,848.88,619.37
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,807.23,588.08
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,749.0,541.36
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,777.35,560.64
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,805.42,579.03
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,898.07,648.15
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,984.4,705.18
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,992.27,709.91
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,997.12,713.46
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,897.46,646.44
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,783.29,562.24
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,889.06,643.08
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,974.17,701.26
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,957.01,689.86
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,942.29,680.94
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,911.22,661.68
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,878.42,641.32
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,844.62,621.16
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,811.51,601.28
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,769.21,573.98
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,725.91,545.75
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,678.4,514.35
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,630.63,481.5
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,576.48,442.48
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,523.34,403.37
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,466.0,360.6
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,410.88,318.39
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,349.11,269.58
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,293.81,224.67
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,233.32,175.46
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,179.4,130.86
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,123.56,85.4
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,76.77,47.5
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,31.54,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.4,11.73
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.28,20.83
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,39.49,28.32
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,48.84,31.18
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,88.73,48.71
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,131.99,77.4
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,180.47,115.16
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,229.78,156.24
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,282.73,200.95
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,337.8,247.16
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,392.1,291.82
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,444.71,334.07
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,498.21,375.67
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,549.37,414.97
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,600.47,453.13
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,650.29,488.39
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,697.37,520.65
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,740.19,548.77
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,781.44,575.54
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,819.7,598.86
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,855.89,620.53
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,887.61,640.34
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,916.81,658.46
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,941.87,672.99
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,964.22,685.79
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,980.85,695.92
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,994.45,704.27
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,1003.03,710.05
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,1008.44,713.99
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,845.44,606.34
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,663.04,474.19
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,837.77,603.4
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,985.4,699.89
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,969.13,690.35
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,949.85,680.41
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,923.92,665.26
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,895.41,648.41
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,862.56,627.9
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,827.54,605.9
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,592.73,442.87
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,358.35,266.52
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,529.52,401.68
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,652.63,495.5
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,597.58,455.29
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,544.83,416.81
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,488.01,374.9
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,433.01,333.13
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,369.49,283.12
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,310.71,235.66
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,249.17,185.7
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,192.66,138.96
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,132.91,90.65
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,83.88,51.33
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,35.52,1.32
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.51,14.79
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.76,26.15
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.97,37.1
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,61.38,42.2
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,98.35,60.24
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,138.71,87.14
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,184.35,122.12
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,230.55,159.88
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,280.89,201.66
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,320.7,238.2
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,348.99,263.23
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,408.27,308.73
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,485.88,368.3
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,535.42,406.49
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,585.39,444.17
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,542.62,408.46
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,475.15,353.03
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,606.29,454.35
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,761.26,568.37
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,796.87,590.09
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,830.23,610.84
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,861.26,630.87
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,890.21,649.46
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,912.39,663.54
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,931.93,675.96
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,947.41,685.46
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,960.32,693.36
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,877.74,633.25
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,782.87,561.52
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,882.15,636.22
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,970.46,697.81
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,929.08,668.82
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,883.09,634.44
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,834.18,602.16
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,784.49,569.04
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,821.96,599.64
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,852.9,624.38
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,819.12,602.38
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,783.78,579.29
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,742.84,551.96
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,701.08,523.73
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,653.29,491.66
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,602.98,457.23
