Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,550.78,419.76
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,499.68,382.36
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,442.93,340.4
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,388.78,299.41
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,330.12,253.58
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,275.62,210.07
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,213.65,160.63
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,162.26,118.88
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,109.17,76.27
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,63.84,40.21
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,27.35,1.28
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.73,14.09
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,40.21,28.13
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.79,37.79
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,62.62,43.43
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,99.37,61.73
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,132.25,92.12
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,148.73,112.39
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,196.93,145.82
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,259.64,191.99
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,289.79,217.81
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,317.27,240.31
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,377.3,285.54
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,449.7,340.05
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,467.72,352.94
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,473.47,355.91
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,539.7,404.69
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,612.35,457.09
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,643.83,478.27
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,673.42,497.96
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,718.63,527.9
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,763.98,557.3
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,797.88,579.41
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,830.69,600.66
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,839.89,604.91
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,846.96,607.92
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,824.86,591.71
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,801.33,574.67
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,794.85,569.85
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,786.74,563.87
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,768.13,551.14
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,748.23,537.62
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,767.51,552.59
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,784.68,565.92
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,743.61,537.63
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,702.37,509.38
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,637.48,464.95
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,580.5,425.31
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,630.98,464.55
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,667.49,493.21
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,688.56,511.68
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,695.91,520.54
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,615.68,463.75
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,544.26,412.46
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,523.36,399.04
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,496.77,380.58
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,441.12,339.24
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,388.03,298.97
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,330.89,254.25
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,277.36,211.4
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,218.97,164.65
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,163.44,119.62
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,111.66,77.82
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,67.46,42.44
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,29.88,2.94
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.51,14.64
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.37,25.75
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.21,36.44
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,57.76,44.02
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,94.41,55.53
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,135.56,82.5
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,182.41,118.3
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,229.58,156.72
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,282.11,200.38
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,318.13,235.59
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,334.85,252.35
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,401.87,303.34
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,495.73,375.22
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,546.52,413.65
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,597.33,451.04
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,645.01,485.25
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,692.91,518.65
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,667.5,494.62
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,621.09,454.98
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,645.12,470.36
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,668.11,484.44
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,612.57,443.52
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,550.03,397.51
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,597.26,431.01
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,644.41,463.62
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,817.95,592.6
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,985.71,705.16
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,993.27,707.28
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,997.77,708.79
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,998.14,709.24
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,995.3,707.8
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,986.3,702.56
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,974.21,695.49
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,957.12,685.3
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,937.14,673.33
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,800.93,582.07
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,661.93,480.59
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,685.5,502.31
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,708.98,522.75
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,667.72,494.61
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,626.14,466.31
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,600.92,451.13
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,571.43,432.39
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,494.0,375.5
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,417.42,318.55
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,371.41,284.94
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,325.95,250.75
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,278.52,213.7
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,233.27,177.6
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,186.33,139.94
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,142.93,104.47
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,99.2,69.03
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,60.91,38.12
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,26.13,2.76
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.27,15.18
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.63,38.5
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,64.89,50.11
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,102.27,65.0
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,141.39,91.03
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,186.32,125.22
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,162.59,117.04
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,114.74,86.59
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,128.6,97.26
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,142.49,107.79
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,194.71,147.7
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,248.23,187.81
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,221.55,166.61
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,193.29,144.4
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,227.76,169.87
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,262.71,195.17
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,300.27,222.52
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,337.33,249.18
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,425.87,312.69
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,517.32,376.26
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,507.71,368.62
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,496.85,360.58
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,543.12,392.71
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,590.42,424.87
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,656.6,471.81
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,721.59,517.36
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,869.25,627.65
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,1002.65,718.35
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,1002.58,718.16
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,999.27,717.0
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,991.76,712.06
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,981.02,705.13
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,963.76,694.67
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,943.56,682.4
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,919.0,667.53
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,891.75,650.86
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,858.48,630.97
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,827.34,612.38
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,786.96,586.26
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,745.13,558.92
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,697.98,528.17
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,650.2,496.52
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,597.34,458.38
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,546.3,420.54
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,489.48,377.96
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,434.45,335.61
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,373.71,287.29
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,316.74,240.8
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,255.08,190.47
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,199.74,144.37
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,138.52,94.59
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,89.36,55.02
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,37.98,6.69
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,28.61,16.15
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.66,31.82
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,61.42,46.8
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,75.41,59.06
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,110.57,73.58
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,144.93,95.95
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,188.89,128.92
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,231.96,162.81
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,281.18,202.58
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,329.6,242.53
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,380.89,284.12
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,430.68,323.92
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,484.15,365.73
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,534.04,404.44
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,584.42,442.6
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,634.39,479.29
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,683.32,514.53
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,726.3,544.7
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,768.01,572.72
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,807.81,598.22
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,845.04,621.73
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,876.59,641.93
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,905.72,660.43
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,932.2,676.04
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,956.21,689.97
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,972.74,699.67
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,986.34,707.86
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,995.52,713.5
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,1001.65,717.28
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,1002.08,717.23
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,999.28,715.24
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,991.74,708.88
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,981.04,700.63
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,964.27,690.04
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,944.55,677.65
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,919.63,661.95
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,892.13,644.62
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,859.82,625.4
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,829.6,607.48
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,789.23,581.59
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,747.39,554.53
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,701.15,524.83
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,654.22,494.22
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,602.04,457.17
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,551.31,420.17
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,494.35,378.21
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,439.12,336.35
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,379.71,290.15
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,323.53,245.09
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,261.49,194.75
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,205.69,148.4
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,145.82,99.53
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,95.23,58.58
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,40.22,8.19
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.5,14.48
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.01,25.41
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.46,35.79
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,56.24,42.71
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,93.03,54.43
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,134.52,81.43
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,181.77,117.45
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,229.07,155.97
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,281.85,199.91
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,333.83,243.79
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,390.56,290.43
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,443.17,332.98
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,497.54,375.71
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,549.02,415.0
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,600.5,453.12
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,650.58,489.29
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,698.16,522.75
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,741.86,552.05
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,783.99,580.01
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,822.47,604.21
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,858.97,626.84
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,890.73,647.24
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,919.93,665.89
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,944.09,681.21
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,965.37,694.67
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,982.23,705.33
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,996.08,714.12
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,1004.93,718.31
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,1010.63,720.6
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,1011.6,721.17
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,1009.26,719.77
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,1000.64,714.45
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,988.77,707.18
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,972.77,697.37
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,953.75,685.69
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,926.43,668.65
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,896.73,650.09
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,864.35,629.49
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,834.04,610.25
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,793.92,584.5
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,752.28,557.56
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,705.27,527.35
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,657.54,496.22
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,605.0,458.96
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,554.15,421.8
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,497.09,379.7
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,441.76,337.74
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,380.68,290.36
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,323.38,244.57
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,261.22,194.57
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,205.3,148.46
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,143.16,97.96
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,93.09,57.67
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,39.7,8.96
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.33
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.0,23.78
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,44.51,32.42
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,50.01,37.38
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,88.28,48.28
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,132.29,76.74
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,181.71,114.65
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,231.65,155.79
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,289.02,203.79
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,342.44,249.11
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,397.81,295.01
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,451.68,338.63
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,509.6,383.87
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,562.06,423.67
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,614.28,462.03
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,663.52,497.28
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,711.92,530.21
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,756.12,559.29
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,798.58,586.86
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,837.73,610.92
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,874.69,633.25
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,906.21,652.83
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,934.99,670.56
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,960.42,684.67
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,982.88,696.81
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,999.86,706.53
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,1013.67,714.29
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,1022.81,718.09
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,1028.65,719.93
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,1029.11,720.02
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,1026.13,718.13
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,1017.24,712.69
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,1004.99,705.31
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,988.5,695.39
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,968.86,683.6
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,944.31,668.78
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,916.97,652.23
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,883.69,631.86
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,848.09,609.93
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,808.16,585.35
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,766.46,559.36
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,720.2,530.53
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,672.97,500.61
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,624.04,468.89
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,572.01,432.55
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,514.7,390.89
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,458.7,348.9
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,398.43,301.88
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,341.86,256.3
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,279.94,206.43
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,223.63,159.69
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,161.23,108.76
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,108.86,66.05
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,45.14,10.91
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.98,13.2
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.83,24.42
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.12,33.79
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,54.18,40.94
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,91.84,53.41
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,133.58,80.34
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,181.04,116.3
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,228.99,155.57
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,280.67,198.54
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,332.5,241.99
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,386.67,286.43
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,439.09,327.88
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,495.18,370.57
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,545.76,408.27
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,596.5,444.67
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,644.81,477.4
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,692.76,508.54
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,736.83,535.75
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,779.33,560.65
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,818.16,581.27
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,855.23,600.03
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,886.97,619.46
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,916.23,637.39
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,939.72,651.36
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,960.18,663.54
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,977.21,675.04
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,991.37,684.9
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,1000.71,690.56
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,1007.04,694.5
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,1008.21,696.1
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,1006.16,695.91
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,998.41,692.37
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,987.46,687.02
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,970.48,677.4
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,950.57,666.08
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,925.06,651.91
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,901.99,639.23
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,868.57,619.35
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,833.06,598.07
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,791.64,572.74
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,748.93,546.31
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,701.21,516.81
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,654.59,487.21
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,599.72,449.08
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,545.86,410.8
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,488.66,369.74
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,433.36,328.84
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,370.45,280.6
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,310.05,233.11
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,249.03,184.96
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,194.32,140.64
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,134.96,93.03
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,85.91,54.17
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,37.75,10.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.67
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.82,27.74
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.14,37.21
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,59.33,45.34
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,95.59,58.79
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,133.65,83.65
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,176.08,115.82
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,223.06,155.45
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,268.28,193.56
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,312.01,230.07
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,352.81,263.08
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,410.72,306.99
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,482.85,361.42
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,493.52,368.4
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,483.2,358.34
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,473.77,349.65
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,454.29,333.27
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,494.35,361.65
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,535.78,390.39
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,677.6,496.03
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,838.74,606.63
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,822.6,592.62
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,794.48,568.41
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,735.6,526.67
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,669.41,479.25
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,526.44,380.78
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,371.78,270.45
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,562.07,408.51
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,751.22,538.01
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,645.57,463.81
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,537.21,387.72
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,508.84,368.8
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,480.15,349.09
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,727.08,533.51
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,940.23,678.55
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,916.7,662.4
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,890.47,646.48
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,857.36,626.6
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,822.18,605.23
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,783.43,580.4
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,742.97,554.23
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,696.93,523.69
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,650.23,492.27
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,600.55,457.1
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,549.44,420.12
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,473.79,363.82
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,402.42,309.67
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,365.73,280.39
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,323.63,245.51
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,262.12,196.05
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,206.63,150.27
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,147.28,101.61
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,96.63,60.37
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,41.12,11.39
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.5,11.31
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.61,21.87
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.19,30.58
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,49.19,36.76
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,86.89,49.42
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,127.95,75.61
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,174.57,110.87
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,222.42,149.92
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,274.47,193.17
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,325.72,235.88
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,381.71,281.18
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,362.14,270.34
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,318.57,237.42
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,382.79,284.78
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,456.43,337.87
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,555.95,412.59
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,684.29,505.29
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,661.93,483.14
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,619.02,446.89
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,723.73,523.95
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,843.52,602.57
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,875.18,621.01
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,904.38,638.66
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,929.56,652.44
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,952.02,664.49
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,969.74,674.97
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,984.54,683.77
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,993.95,688.62
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,1000.29,691.74
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,879.08,614.37
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,743.84,518.91
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,873.36,614.33
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,982.27,684.81
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,862.53,608.37
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,732.43,517.38
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,822.38,586.22
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,891.52,633.91
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,858.92,613.95
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,824.25,593.38
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,620.14,454.43
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,424.2,310.75
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,555.77,414.04
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,651.13,487.33
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,499.27,375.76
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,360.32,271.5
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,411.7,313.07
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,434.21,330.55
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,373.96,284.18
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,317.55,239.77
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,255.99,190.69
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,199.4,144.55
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,139.95,96.5
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,90.74,57.24
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,39.69,11.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.35,11.76
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.26,23.11
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.59,32.47
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.21,39.17
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,89.52,52.26
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,129.79,77.77
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,175.88,112.37
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,223.44,150.97
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,275.25,193.79
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,326.36,236.14
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,379.88,279.38
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,431.72,320.19
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,487.09,362.08
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,537.69,399.26
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,588.49,435.25
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,636.2,467.86
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,683.38,498.96
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,726.83,527.12
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,768.79,553.18
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,807.36,575.95
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,844.15,597.3
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,875.55,616.75
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,904.53,634.69
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,930.86,650.18
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,954.67,664.09
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,971.46,674.55
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,985.31,683.35
