Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,994.25,689.25
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,1000.12,693.42
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,888.05,621.82
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,761.76,532.4
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,881.44,619.75
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,980.7,683.31
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,964.26,674.26
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,944.85,664.45
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,806.5,575.07
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,661.77,472.53
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,760.54,548.69
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,830.13,597.76
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,794.26,574.97
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,752.69,549.01
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,706.09,520.15
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,658.72,490.29
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,607.08,455.06
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,555.56,418.5
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,500.32,378.64
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,445.58,337.94
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,386.39,292.68
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,330.2,248.24
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,268.52,198.85
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,212.79,153.02
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,153.15,104.36
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,103.05,63.76
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,43.32,12.85
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.55,11.05
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.66,21.76
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.25,30.47
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,47.54,35.18
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,84.81,47.51
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,126.86,74.17
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,174.52,110.14
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,222.36,149.34
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,274.13,192.6
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,325.86,235.96
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,382.36,282.05
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,434.72,324.04
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,488.26,365.64
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,539.22,404.13
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,590.27,441.51
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,638.29,475.68
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,686.7,509.13
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,730.46,538.58
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,772.81,566.46
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,810.96,590.13
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,847.14,612.25
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,879.45,632.93
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,909.29,651.97
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,935.48,667.26
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,959.1,680.86
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,976.14,691.69
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,990.19,700.73
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,1000.26,707.35
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,1007.22,712.13
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,1007.94,712.78
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,1005.37,711.49
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,998.01,707.59
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,987.4,701.74
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,845.4,607.79
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,694.38,497.76
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,807.19,584.7
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,892.89,645.13
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,764.97,557.97
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,632.41,461.19
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,702.33,517.62
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,748.14,553.21
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,701.59,523.05
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,654.39,492.48
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,603.04,456.91
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,550.74,419.76
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,494.15,378.11
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,439.3,336.61
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,379.09,289.38
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,322.45,243.78
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,261.02,194.5
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,204.18,147.88
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,145.34,99.93
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,96.17,60.3
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,41.67,12.97
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.41,11.55
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,33.91,22.79
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,43.87,31.83
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,48.05,35.68
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,85.14,47.69
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,127.44,74.43
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,175.31,110.68
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,223.42,149.93
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,279.46,196.57
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,331.94,240.98
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,386.49,286.11
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,439.63,329.12
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,494.38,372.08
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,548.61,413.14
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,599.92,450.84
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,648.62,485.75
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,696.6,518.73
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,740.52,547.8
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,782.78,575.48
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,821.85,599.77
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,858.84,622.43
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,891.4,643.29
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,921.36,662.42
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,944.56,675.79
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,964.53,687.09
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,982.24,698.1
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,996.94,707.25
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,1005.62,711.55
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,1011.15,713.97
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,1011.94,714.67
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,1009.42,713.42
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,1001.61,709.25
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,990.56,703.15
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,974.87,693.59
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,956.14,682.19
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,931.57,667.36
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,904.28,650.78
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,871.75,630.49
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,837.0,608.68
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,799.99,585.45
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,757.44,558.26
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,710.7,528.8
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,663.2,498.33
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,522.33,395.83
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,397.34,301.53
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,433.3,331.7
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,446.49,342.5
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,384.72,293.71
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,326.96,247.15
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,265.61,197.79
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,210.26,152.15
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,148.25,101.7
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,98.14,61.36
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,42.3,13.42
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.43,11.43
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,33.95,22.81
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,43.91,31.87
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,47.17,34.93
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,84.14,46.81
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,129.66,85.69
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,161.0,117.99
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,203.67,146.68
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,262.24,189.69
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,315.02,229.68
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,387.82,286.29
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,407.04,304.34
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,402.85,301.37
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,445.67,332.57
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,489.81,363.97
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,504.34,372.81
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,516.12,379.31
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,542.64,398.16
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,568.33,416.28
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,630.01,458.89
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,694.22,502.34
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,653.96,472.23
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,607.78,438.08
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,670.85,483.27
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,737.74,530.01
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,805.04,577.26
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,875.35,625.84
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,837.79,599.45
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,799.85,573.13
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,709.06,510.87
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,621.49,449.4
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,768.25,557.37
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,910.87,658.19
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,838.44,607.41
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,761.2,554.05
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,840.26,616.6
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,895.78,656.54
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,646.36,482.68
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,394.96,293.18
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,361.94,270.25
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,329.12,246.61
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,515.46,394.44
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,654.17,501.57
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,597.56,459.32
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,541.32,417.55
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,415.48,321.79
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,306.53,237.21
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,263.3,203.49
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,221.41,169.97
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,178.88,135.65
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,138.84,102.75
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,94.98,67.01
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,58.67,37.55
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,26.77,7.83
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.41,6.15
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.43,22.3
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,49.84,36.89
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,68.51,53.14
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,88.17,66.33
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,117.71,88.0
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,152.55,113.59
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,193.52,143.81
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,241.42,180.02
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,243.25,184.14
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,238.66,181.85
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,284.07,216.33
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,332.55,252.85
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,348.58,264.44
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,363.09,274.72
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,389.54,293.39
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,416.19,311.94
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,425.32,317.9
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,433.54,323.19
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,541.36,402.49
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,656.66,484.58
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,640.43,470.78
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,620.4,454.85
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,387.72,287.89
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,144.6,105.35
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.57,70.52
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.43,35.03
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.7,101.35
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,225.45,166.64
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,220.21,162.63
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,214.89,158.75
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,242.03,179.09
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,269.24,199.34
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,271.23,200.92
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,273.19,202.57
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,196.02,145.07
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,119.52,87.03
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.35,74.23
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,126.65,93.66
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,168.5,126.18
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,182.37,137.51
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,196.23,148.95
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,159.84,121.07
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,123.92,93.25
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.47
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.16,9.46
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,39.03,27.07
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,56.72,42.89
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,74.42,58.38
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,98.31,72.61
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,127.36,91.44
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,165.89,118.24
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,206.33,146.11
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,265.16,190.32
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,297.31,220.85
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,312.81,235.88
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,354.36,267.2
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,401.97,302.44
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,480.92,362.77
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,585.9,441.76
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,582.55,434.97
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,557.27,411.46
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,598.54,439.76
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,640.39,467.63
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,671.14,487.91
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,701.89,508.02
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,723.12,521.78
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,743.01,534.62
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,790.95,566.47
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,840.76,598.91
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,784.16,558.32
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,721.68,513.94
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,710.91,506.86
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,698.87,498.62
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,718.18,512.73
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,736.47,525.98
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,780.05,557.98
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,820.61,587.58
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,811.22,581.92
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,799.71,575.25
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,756.85,546.75
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,719.97,522.05
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,736.72,537.88
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,741.22,545.18
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,750.03,555.45
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,743.03,552.5
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,662.51,497.43
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,584.0,440.9
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,572.2,434.65
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,548.61,418.92
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,491.99,376.83
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,437.15,335.17
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,376.97,287.84
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,320.42,242.28
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,259.27,193.24
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,202.68,146.86
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,143.93,99.36
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,95.15,60.3
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,41.68,14.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.01,9.16
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,29.97,19.44
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,38.49,27.23
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,41.16,29.78
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,77.18,41.24
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,120.07,67.67
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,168.37,103.87
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,217.11,143.27
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,272.7,188.88
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,324.82,232.38
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,378.95,276.46
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,407.18,300.8
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,415.47,307.16
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,463.3,341.41
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,513.13,376.1
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,588.72,432.27
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,686.79,502.47
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,731.22,530.47
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,774.08,557.51
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,812.21,580.0
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,848.19,600.85
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,840.98,594.39
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,819.14,573.28
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,842.94,587.0
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,865.29,599.24
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,928.03,645.6
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,985.7,680.63
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,994.95,684.24
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,1001.09,686.56
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,1002.53,688.21
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,1000.7,688.02
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,992.6,684.17
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,981.3,678.49
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,965.89,669.83
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,947.46,659.4
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,784.99,555.21
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,614.32,435.22
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,605.15,431.84
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,600.88,430.52
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,604.21,435.74
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,602.29,437.24
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,609.25,446.11
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,600.47,443.93
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,527.13,392.08
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,459.58,343.56
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,385.9,290.44
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,323.56,244.38
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,279.02,210.96
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,235.82,177.57
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,190.47,141.98
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,147.9,107.77
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,105.48,73.43
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,67.62,42.9
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,30.66,9.74
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.53,9.86
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,37.12,25.12
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.08,35.04
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,57.37,43.25
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,91.76,57.25
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,130.77,81.72
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,175.33,114.39
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,220.79,150.04
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,269.94,189.13
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,318.81,228.32
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,370.46,268.66
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,420.4,306.66
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,471.93,344.36
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,520.87,380.34
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,570.34,415.7
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,617.02,447.65
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,663.26,478.46
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,706.69,508.14
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,749.59,537.0
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,786.12,559.76
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,820.82,581.22
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,852.47,601.39
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,882.06,620.26
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,909.51,637.79
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,935.03,654.14
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,952.23,664.89
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,966.69,674.1
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,853.78,599.42
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,723.79,507.1
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,765.06,537.11
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,800.64,562.18
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,519.85,373.82
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,235.64,169.82
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,192.21,139.11
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,148.93,107.38
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.98,85.86
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.15,64.18
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,107.86,78.74
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,170.72,127.56
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,178.24,133.8
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,185.47,139.91
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,205.71,156.79
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,218.62,167.68
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,187.46,143.74
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,156.82,119.81
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,125.01,94.46
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,94.42,69.7
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,66.49,46.97
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,39.13,24.73
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.9,4.78
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.23,8.1
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.44,19.72
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.12,28.59
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.65,46.42
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,89.98,67.2
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,107.9,69.58
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,167.93,105.54
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,215.47,144.17
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,267.1,187.1
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,318.74,230.28
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,372.73,274.44
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,427.42,317.99
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,480.66,359.18
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,498.71,372.42
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,498.61,370.37
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,578.14,430.78
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,678.79,504.77
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,723.76,534.96
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,766.38,562.97
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,805.03,586.92
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,841.71,609.33
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,873.56,629.65
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,902.99,648.37
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,929.75,664.02
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,953.99,678.01
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,971.21,688.56
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,985.47,697.35
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,995.27,702.39
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,1001.99,705.61
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,1003.05,706.45
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,1000.87,705.41
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,992.95,700.9
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,981.87,694.54
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,966.19,685.36
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,947.51,674.37
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,839.1,603.94
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,721.23,519.5
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,782.23,569.77
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,822.64,601.61
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,782.54,575.92
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,741.05,549.56
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,618.58,463.66
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,504.93,380.13
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,534.79,406.22
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,545.6,416.91
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,488.8,374.82
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,433.86,333.32
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,374.14,286.56
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,318.01,241.49
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,255.58,191.1
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,201.37,146.38
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,143.98,99.64
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,95.31,60.33
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,41.84,14.43
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.25,7.85
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.7,20.7
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,42.55,30.51
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,48.9,36.15
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,82.29,47.71
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,122.9,72.34
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,169.29,106.39
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,216.11,143.93
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,267.05,185.77
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,302.88,220.54
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,320.16,237.82
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,386.25,286.92
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,478.84,356.21
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,529.49,393.76
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,580.49,430.59
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,579.27,425.95
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,558.51,406.33
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,574.75,416.84
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,587.87,424.73
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,705.8,511.81
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,839.75,602.65
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,870.19,620.71
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,899.68,638.89
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,924.83,653.32
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,947.3,666.04
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,964.63,676.94
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,979.11,686.17
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,989.84,693.16
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,997.64,698.46
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,998.81,699.76
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,996.82,699.24
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,810.54,575.51
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,607.31,429.46
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,791.95,567.19
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,950.2,675.41
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,923.28,658.47
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,898.69,644.4
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,871.08,627.96
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,836.5,606.84
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,797.32,582.48
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,756.51,556.78
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,710.36,527.96
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,663.43,498.09
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,612.85,463.01
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,561.12,425.89
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,504.41,384.61
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,449.23,343.25
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,389.45,297.15
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,332.94,252.18
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,271.24,202.46
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,215.32,156.25
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,155.36,107.03
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,104.04,65.29
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,44.75,15.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.46,7.03
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,29.71,19.02
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,39.82,28.19
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,44.61,32.5
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,78.58,43.65
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,120.88,68.96
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,168.93,104.23
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,217.97,143.74
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,270.91,187.43
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,323.78,231.23
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,381.59,277.85
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,434.63,319.88
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,488.87,361.51
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,540.57,400.72
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,592.38,438.89
