Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,641.37,473.39
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,690.83,507.23
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,735.12,535.58
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,777.92,562.05
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,816.83,585.63
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,853.77,607.7
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,886.89,628.4
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,917.51,647.49
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,940.96,660.67
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,961.33,671.96
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,978.66,682.79
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,993.02,691.88
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,873.01,613.62
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,730.84,512.17
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,734.34,516.07
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,736.72,518.38
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,875.98,619.12
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,989.28,693.03
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,973.71,684.79
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,955.16,675.69
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,930.82,661.8
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,903.82,646.16
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,875.77,629.47
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,840.71,608.07
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,800.75,583.24
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,759.27,557.13
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,711.87,527.52
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,663.75,496.89
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,612.76,462.4
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,560.77,425.91
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,503.52,384.11
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,447.97,342.38
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,386.7,294.59
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,329.03,248.39
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,267.79,199.32
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,212.43,153.85
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,150.65,103.61
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,100.17,62.92
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,43.5,14.83
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.6
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.46,25.37
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.12,36.01
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,56.42,42.6
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,87.23,54.12
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,126.47,78.15
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,171.77,111.29
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,216.91,146.81
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,267.61,187.84
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,317.68,229.41
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,370.47,272.48
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,422.57,314.17
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,476.83,356.43
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,529.68,396.47
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,580.46,433.95
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,628.71,468.73
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,676.88,502.59
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,721.23,533.45
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,764.33,561.95
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,803.11,586.25
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,840.52,609.39
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,872.76,629.98
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,902.61,648.94
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,928.05,663.86
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,950.81,677.0
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,967.9,687.68
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,982.11,696.59
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,991.96,701.61
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,998.8,704.83
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,1000.04,705.79
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,998.09,704.88
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,990.95,701.03
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,980.66,695.24
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,964.83,685.82
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,946.05,674.58
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,926.82,663.45
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,899.75,647.2
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,867.37,628.42
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,832.85,608.04
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,791.5,581.57
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,748.88,554.0
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,702.52,524.41
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,657.29,494.93
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,495.27,374.59
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,347.33,261.7
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,406.99,310.05
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,436.92,333.78
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,375.36,286.07
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,317.87,240.56
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,254.27,189.46
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,199.4,144.46
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,140.12,96.79
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,91.06,57.97
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,38.71,12.94
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.84,8.31
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.69,24.62
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,51.18,37.72
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,51.74,38.6
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,78.45,46.9
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,123.76,83.77
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,152.16,111.84
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,187.56,138.65
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,226.06,168.01
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,216.15,162.31
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,203.31,153.09
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,264.7,199.07
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,331.89,248.99
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,386.24,288.91
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,445.11,331.75
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,469.07,347.86
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,491.47,362.53
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,571.21,421.68
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,660.64,486.68
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,668.95,489.0
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,671.54,487.42
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,725.03,525.34
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,781.44,564.56
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,858.22,621.19
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,938.58,673.73
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,956.31,684.02
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,971.2,692.81
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,980.23,696.74
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,986.24,698.82
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,987.65,699.17
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,985.92,697.62
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,979.0,693.45
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,968.97,687.37
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,953.0,677.36
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,934.17,665.6
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,910.51,651.01
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,884.22,634.76
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,852.02,614.8
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,817.79,593.42
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,779.1,568.89
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,738.78,543.06
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,695.05,515.68
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,648.93,485.84
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,598.18,450.27
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,547.51,413.9
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,491.21,372.95
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,436.69,332.15
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,377.86,287.01
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,322.11,242.89
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,261.15,193.78
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,204.7,147.43
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,145.78,99.74
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,96.52,60.31
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,42.14,13.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.88
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,33.57,22.02
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,51.92,38.33
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,68.65,52.96
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,90.14,66.72
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,119.33,85.55
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,160.12,113.61
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,193.77,141.91
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,228.01,170.36
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,271.63,203.62
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,325.18,244.75
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,375.7,283.64
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,428.44,323.9
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,468.8,353.83
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,504.82,379.75
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,577.62,435.99
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,668.88,504.99
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,713.05,535.52
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,756.13,563.55
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,795.53,588.5
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,833.55,612.19
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,864.84,631.05
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,895.26,649.15
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,922.21,664.79
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,943.54,676.63
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,962.24,686.41
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,978.15,694.34
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,895.88,636.37
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,801.08,564.63
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,905.9,642.89
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,995.17,702.58
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,990.76,698.15
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,983.03,692.33
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,914.97,649.19
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,838.23,593.81
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,757.76,539.65
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,685.73,490.03
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,722.15,520.11
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,745.09,540.6
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,686.38,500.29
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,629.5,461.04
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,649.54,480.54
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,658.65,491.5
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,606.44,454.54
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,554.49,417.23
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,475.95,360.34
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,402.09,305.59
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,345.89,262.62
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,293.15,221.17
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,236.74,176.42
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,185.55,134.9
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,130.91,90.89
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,81.86,51.97
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,36.38,11.81
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.89,6.13
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,35.16,23.28
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.03,33.35
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,48.36,35.71
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,73.59,42.27
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,116.59,68.31
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,165.88,104.52
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,212.23,141.47
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,264.66,184.88
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,312.62,227.68
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,352.49,262.2
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,409.26,307.02
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,480.94,363.09
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,517.7,390.65
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,543.55,408.28
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,607.07,456.86
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,684.84,514.9
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,729.08,543.78
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,771.77,571.22
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,811.22,596.09
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,848.72,619.36
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,881.59,640.37
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,911.89,659.57
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,935.97,673.48
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,956.86,685.28
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,974.54,696.13
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,989.2,705.07
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,933.06,666.51
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,864.08,611.92
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,889.64,630.02
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,913.26,646.33
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,879.75,623.12
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,844.45,599.03
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,910.43,650.48
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,955.96,680.52
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,930.57,664.68
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,902.67,647.59
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,870.57,629.04
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,836.22,608.81
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,801.61,586.96
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,761.06,560.89
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,715.19,532.0
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,668.44,502.02
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,616.6,466.14
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,564.86,428.62
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,509.37,387.96
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,454.29,346.46
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,393.81,299.68
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,336.74,254.16
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,274.55,203.69
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,218.29,157.02
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,155.91,106.39
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,103.27,64.17
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,44.44,14.26
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,20.1,5.1
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.39,22.6
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.28,32.69
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,51.15,38.08
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,79.35,47.65
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,118.55,70.75
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,163.86,103.76
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,205.45,144.32
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,232.53,171.9
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,285.78,209.83
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,365.24,270.69
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,419.98,314.75
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,473.76,356.96
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,525.3,396.9
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,577.11,435.9
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,625.81,471.81
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,675.28,507.35
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,719.34,538.09
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,762.02,566.81
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,801.7,592.16
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,839.57,615.99
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,872.42,637.29
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,902.86,656.86
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,929.74,672.85
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,953.97,687.03
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,971.59,698.0
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,986.22,707.09
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,997.36,712.78
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,1005.4,716.54
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,1007.71,717.9
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,1006.73,717.27
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,999.95,711.82
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,989.89,704.4
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,974.68,695.27
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,956.4,684.23
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,930.3,668.11
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,901.79,650.42
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,870.01,630.53
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,840.41,612.04
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,799.02,585.44
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,756.34,557.76
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,709.94,528.33
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,662.8,497.87
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,610.27,461.77
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,557.23,423.97
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,499.91,381.78
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,444.39,339.8
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,381.47,291.09
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,323.05,244.62
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,258.58,192.99
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,203.05,147.49
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,141.86,98.13
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,91.59,58.32
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,38.85,12.21
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.26,3.51
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,35.81,23.64
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,50.81,37.16
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,67.95,52.12
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,91.93,66.17
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,120.7,86.9
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,151.44,110.14
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,190.98,139.44
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,232.99,171.32
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,287.21,209.5
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,372.03,274.14
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,424.97,316.98
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,479.5,359.77
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,534.23,401.99
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,586.18,441.02
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,635.2,476.88
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,683.49,511.27
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,728.5,541.64
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,771.95,570.61
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,811.08,595.3
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,848.09,618.3
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,881.07,638.11
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,911.48,656.03
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,934.78,669.4
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,954.8,680.62
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,972.99,691.84
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,988.18,701.15
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,997.37,706.67
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,1003.42,710.28
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,1004.78,711.0
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,1002.86,709.75
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,995.18,703.78
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,984.34,695.92
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,968.86,686.69
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,950.34,675.59
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,925.27,660.28
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,897.66,643.33
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,870.16,627.78
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,835.68,607.42
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,795.65,581.86
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,754.21,555.13
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,707.92,526.06
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,660.88,495.92
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,608.75,459.25
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,555.92,420.93
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,499.08,379.41
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,444.03,338.05
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,383.31,291.24
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,326.2,245.92
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,264.17,196.26
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,207.03,149.55
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,146.74,100.74
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,96.71,60.76
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,42.43,13.18
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.07,3.65
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.38,22.42
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.41,32.62
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,51.28,38.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,78.46,47.01
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,91.32,59.42
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,81.47,60.17
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,93.4,69.36
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,105.35,78.39
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,200.01,149.29
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,309.52,231.27
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,378.69,282.35
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,477.08,356.53
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,528.82,396.81
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,580.74,436.36
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,631.71,473.37
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,680.54,507.95
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,725.52,537.39
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,769.07,564.88
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,808.55,589.46
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,846.19,612.51
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,879.34,633.39
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,909.97,652.49
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,935.66,667.23
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,958.44,680.04
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,976.8,691.47
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,992.13,701.04
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,1002.92,706.41
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,1010.57,709.83
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,1012.45,711.19
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,1011.01,710.6
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,1004.24,706.76
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,994.18,700.97
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,978.94,691.98
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,960.6,681.1
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,934.78,665.45
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,906.47,648.17
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,874.9,628.78
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,841.07,607.82
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,804.81,585.1
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,762.77,558.3
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,716.75,529.63
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,669.9,499.87
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,615.85,462.44
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,563.86,424.97
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,506.7,383.49
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,451.21,342.06
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,389.32,294.68
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,331.36,248.95
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,268.56,198.91
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,210.58,151.67
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,148.68,101.81
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,97.62,61.21
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,42.72,12.84
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.04,2.34
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,34.55,22.56
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,50.73,37.22
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,67.54,51.95
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,92.4,65.87
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,123.01,86.97
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,152.76,108.9
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,196.3,139.18
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,248.5,177.71
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,274.23,202.41
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,284.8,212.95
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,301.97,225.88
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,318.64,237.71
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,258.42,192.15
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,193.04,142.15
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,297.42,219.59
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,406.88,298.17
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,418.04,304.53
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,428.39,310.55
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,620.99,455.18
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,838.3,604.69
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,871.2,624.13
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,901.68,643.01
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,861.35,613.19
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,804.76,567.32
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,840.25,590.59
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,873.45,611.68
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,805.52,564.6
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,732.31,514.01
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,869.91,614.48
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,992.74,695.62
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,983.6,689.37
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,971.47,682.35
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,955.23,672.52
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,936.13,660.97
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,914.37,647.79
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,889.77,632.84
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,857.5,612.65
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,823.13,591.09
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,782.59,565.62
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,742.93,540.57
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,685.24,504.03
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,629.55,466.47
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,498.09,371.46
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,374.55,279.88
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,390.2,294.14
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,393.7,297.73
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,351.63,265.55
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,308.86,231.76
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,247.61,183.64
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,193.04,139.82
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,134.36,93.03
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,82.94,52.66
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,36.79,10.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,9.34
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,19.69
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,32.76
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,59.43,42.91
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,75.32,55.71
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,91.32,68.33
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,118.41,89.39
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,146.05,110.54
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,182.88,138.27
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,217.95,164.36
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,217.54,163.42
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,211.74,158.3
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,271.3,202.45
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,336.13,249.57
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,380.65,281.18
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,427.11,313.79
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,431.89,316.32
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,435.18,317.85
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,495.13,359.96
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,557.63,402.92
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,574.05,412.7
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,590.02,422.31
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,583.03,415.88
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,572.42,407.15
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,770.51,552.56
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,966.51,684.38
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,878.97,623.28
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,778.72,549.43
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,887.07,630.55
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,985.09,697.16
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,978.54,691.58
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,968.95,684.9
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,952.88,675.34
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,933.96,664.06
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,908.68,648.7
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,881.05,631.83
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,849.64,613.71
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,818.95,595.92
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,775.95,568.61
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,732.25,540.55
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,685.65,510.49
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,638.73,479.08
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,580.94,437.9
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,522.46,395.5
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,465.51,353.92
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,411.08,313.17
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,345.48,262.98
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,281.99,213.54
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,222.84,166.69
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,170.52,124.73
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,113.48,79.77
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,63.1,40.89
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,29.28,7.51
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,37.01,24.34
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,56.22,41.59
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,66.15,50.54
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,92.02,61.99
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,124.24,80.46
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,166.79,110.68
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,209.4,143.27
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,258.95,182.93
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,308.11,223.68
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,360.65,266.72
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,411.66,308.01
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,465.52,350.64
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,516.15,389.84
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,567.52,428.59
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,617.03,465.21
