Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.36,11.6
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,32.67,21.66
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,36.48,25.34
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,54.04,29.89
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,95.94,50.38
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,144.07,83.3
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,193.66,122.1
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,250.16,168.01
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,303.78,212.56
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,359.79,258.05
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,414.26,301.06
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,469.86,343.18
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,525.39,384.17
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,578.18,421.9
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,628.52,456.02
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,678.02,488.38
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,723.7,518.54
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,767.84,547.17
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,807.93,571.83
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,845.81,594.89
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,879.93,615.94
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,911.48,635.34
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,938.05,651.05
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,961.63,664.92
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,980.67,677.03
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,996.59,687.33
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,1006.86,692.82
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,1013.85,696.42
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,1015.99,698.26
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,1014.73,698.17
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,1009.54,696.15
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,1000.91,692.11
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,985.01,683.32
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,965.91,672.64
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,942.74,659.42
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,916.64,644.35
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,884.15,626.19
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,849.27,606.34
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,809.56,581.85
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,768.04,555.96
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,721.89,527.58
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,678.08,500.34
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,625.48,465.51
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,572.87,428.27
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,514.74,386.64
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,457.99,344.67
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,397.76,298.78
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,339.88,253.14
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,276.01,201.97
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,218.21,154.38
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,154.55,102.74
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,101.62,59.42
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,41.48,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.33,9.9
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,29.01,18.6
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,33.07,22.39
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,50.24,26.88
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,92.86,47.45
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,141.57,80.74
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,193.55,121.36
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,246.94,164.83
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,300.88,209.73
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,357.14,255.68
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,411.52,298.67
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,469.88,342.97
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,523.16,382.95
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,576.42,421.68
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,626.58,457.13
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,675.93,491.05
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,722.17,519.95
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,766.81,547.34
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,807.5,571.8
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,846.06,594.62
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,880.57,615.94
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,912.47,635.57
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,937.65,649.61
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,959.59,661.66
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,978.7,673.4
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,994.66,683.3
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,1005.45,690.15
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,1012.94,695.13
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,1015.07,696.97
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,1013.77,696.87
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,1007.57,692.42
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,997.98,686.05
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,983.1,677.64
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,965.01,667.36
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,939.03,652.53
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,910.54,636.13
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,878.02,618.11
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,843.15,598.42
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,803.19,573.95
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,765.46,550.75
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,718.94,522.5
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,671.48,493.12
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,618.39,457.71
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,565.5,420.49
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,508.54,379.9
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,451.97,338.34
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,390.15,291.63
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,331.95,246.1
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,267.97,195.31
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,210.32,148.34
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,147.01,97.55
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,94.71,55.24
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,38.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.03,11.01
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.31,22.15
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,39.89,28.13
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,56.84,33.56
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,96.64,52.92
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,142.94,84.36
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,190.98,121.45
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,243.97,164.16
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,296.56,207.73
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,354.12,254.35
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,408.06,297.27
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,463.78,340.19
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,516.93,380.05
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,570.31,418.8
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,622.3,454.47
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,671.88,487.37
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,717.38,517.39
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,761.44,545.58
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,802.39,570.93
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,841.44,594.83
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,875.46,616.31
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,906.91,636.15
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,933.8,651.75
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,957.79,665.52
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,977.33,677.62
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,993.76,687.88
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,1004.53,693.65
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,1012.02,697.51
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,1014.16,699.32
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,1012.89,699.19
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,1005.71,694.07
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,995.16,687.02
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,979.84,679.7
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,961.35,670.47
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,935.47,655.2
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,907.1,638.37
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,874.79,618.98
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,840.19,598.02
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,803.66,575.88
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,761.11,549.51
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,714.48,520.99
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,666.97,491.36
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,613.68,456.42
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,560.62,419.67
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,504.08,379.09
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,448.0,337.58
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,386.17,289.86
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,327.98,243.58
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,264.05,192.76
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,206.48,145.79
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,143.33,95.09
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,91.25,52.82
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,36.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.49,11.15
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.18,22.83
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,41.28,29.35
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,57.71,35.01
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,97.08,54.17
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,143.14,85.45
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,190.66,122.09
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,243.56,164.82
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,295.84,208.37
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,353.17,255.08
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,406.98,297.51
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,462.76,339.9
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,515.54,379.33
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,568.51,417.51
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,620.17,453.69
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,669.37,487.14
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,715.14,516.2
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,759.48,543.15
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,799.61,567.29
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,837.73,589.88
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,871.48,610.75
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,902.71,629.98
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,928.6,644.92
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,951.47,658.0
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,969.79,668.88
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,985.03,677.96
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,995.16,683.01
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,1002.06,686.21
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,1004.21,689.12
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,1003.04,690.16
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,995.55,686.44
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,984.8,680.85
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,968.86,671.75
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,949.84,660.85
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,922.3,644.66
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,897.72,630.38
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,864.8,610.73
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,829.71,589.61
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,788.58,564.4
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,746.11,538.06
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,698.5,509.0
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,652.07,480.14
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,597.14,442.46
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,543.17,404.53
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,485.2,363.38
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,429.22,322.37
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,366.01,274.08
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,307.26,227.95
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,242.92,177.08
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,187.69,132.44
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,126.9,84.45
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,77.04,44.74
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,32.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,26.19,13.6
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,43.35,30.4
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,62.8,47.44
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,85.31,61.69
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,108.73,75.1
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,142.7,98.16
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,191.26,133.85
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,244.87,174.58
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,291.12,211.52
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,340.87,250.88
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,388.92,287.94
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,440.37,326.67
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,488.79,361.99
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,538.44,396.99
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,586.15,429.91
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,636.14,463.34
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,680.14,492.42
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,723.52,520.47
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,765.38,546.43
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,806.66,570.07
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,840.15,590.61
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,871.65,609.84
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,902.95,628.87
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,932.58,646.76
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,951.46,657.52
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,967.47,666.63
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,979.98,674.12
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,983.77,676.36
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,985.44,678.41
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,983.96,678.64
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,978.3,676.4
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,969.47,672.3
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,958.87,667.17
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,939.44,656.56
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,760.86,539.84
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,578.14,410.11
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,709.62,510.4
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,811.48,585.23
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,482.8,357.41
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,158.92,114.07
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,307.21,227.9
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,438.45,325.73
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,302.59,225.72
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,166.24,122.55
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,84.84,60.77
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.81,13.07
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,42.03,29.4
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,56.06,42.04
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,74.62,55.27
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,96.2,72.24
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,116.21,87.49
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,143.83,108.55
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,173.24,130.86
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,192.29,145.72
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,210.53,159.68
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,309.16,232.83
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,439.09,329.78
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,442.91,332.6
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,427.61,319.82
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,468.03,348.57
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,509.56,377.4
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,605.61,449.99
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,719.99,533.63
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,759.6,559.16
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,798.38,583.84
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,714.24,519.6
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,609.85,440.05
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,759.8,550.85
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,914.95,656.06
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,821.6,588.48
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,709.01,505.21
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,649.79,464.67
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,583.09,418.09
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,613.3,439.8
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,637.55,456.93
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,805.12,580.47
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,952.0,681.5
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,936.37,672.24
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,917.97,662.59
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,784.0,571.06
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,650.35,474.01
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,649.52,476.36
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,645.22,475.48
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,680.37,504.52
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,700.63,522.76
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,667.84,502.5
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,630.34,478.72
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,553.21,422.53
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,480.21,368.42
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,428.08,330.4
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,376.81,291.77
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,336.86,260.09
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,295.1,225.64
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,232.81,174.91
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,177.54,129.15
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,120.1,82.39
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,72.6,42.81
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,26.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.75,12.81
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,44.65,31.69
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,62.67,47.69
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,83.16,60.77
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,106.76,74.51
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,140.44,97.44
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,169.62,123.57
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,189.72,142.03
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,223.35,167.31
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,262.67,196.66
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,285.26,213.46
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,308.42,230.12
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,387.87,288.87
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,479.83,355.87
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,504.44,371.75
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,525.25,384.76
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,548.93,400.81
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,571.43,415.77
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,634.27,460.02
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,702.38,506.93
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,733.31,527.54
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,764.74,548.6
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,826.99,593.76
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,891.24,639.63
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,909.03,650.94
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,924.56,661.17
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,934.75,668.86
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,942.42,675.01
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,943.44,676.12
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,941.75,675.6
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,934.36,671.61
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,924.28,665.97
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,907.22,655.37
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,887.78,643.27
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,817.23,594.4
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,750.67,547.69
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,768.78,564.57
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,781.28,576.93
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,740.39,549.37
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,698.58,521.18
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,606.54,455.9
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,518.23,392.07
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,513.66,390.7
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,495.42,378.56
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,437.78,335.44
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,383.06,293.81
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,323.63,247.37
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,263.81,199.9
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,203.53,152.19
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,150.53,109.68
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,97.86,67.71
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,50.14,29.09
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,20.84,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.71,10.84
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,39.03,26.82
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.28,33.72
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,61.36,40.89
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,98.6,59.65
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,142.82,89.57
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,187.2,123.58
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,237.81,164.61
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,283.38,205.99
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,319.15,237.26
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,375.1,279.98
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,450.24,337.72
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,504.61,379.83
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,557.25,419.58
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,607.16,455.45
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,657.07,490.18
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,702.41,521.65
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,746.52,550.35
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,786.76,575.2
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,825.4,598.68
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,859.04,620.18
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,890.32,640.11
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,917.17,655.82
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,941.36,669.8
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,960.37,681.86
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,976.4,692.14
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,889.66,633.31
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,785.52,555.71
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,898.73,640.51
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,995.25,704.62
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,987.83,700.29
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,977.17,694.81
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,869.81,625.93
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,749.7,540.2
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,835.62,607.88
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,891.61,648.3
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,581.41,434.92
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,259.39,191.67
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,487.06,368.49
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,683.07,513.07
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,627.55,473.92
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,573.19,436.17
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,458.17,350.67
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,356.48,273.24
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,316.06,243.64
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,275.81,213.24
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,233.92,180.71
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,193.29,148.35
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,151.99,114.78
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,113.24,82.77
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,74.5,51.1
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,39.84,21.91
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,16.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.92,9.93
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.3,23.8
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.15,32.83
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,60.13,40.17
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,97.3,58.6
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,141.51,88.56
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,184.59,129.32
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,210.24,155.69
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,256.05,190.53
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,313.61,234.98
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,336.71,254.08
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,353.76,267.07
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,359.9,271.42
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,362.75,272.67
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,359.95,269.38
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,354.56,264.05
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,355.55,263.62
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,355.62,262.49
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,329.63,242.65
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,302.05,221.76
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,471.51,345.14
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,645.74,464.93
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,646.11,461.74
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,645.04,458.8
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,702.98,498.0
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,765.86,538.93
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,804.78,563.38
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,842.97,587.07
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,928.66,647.48
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,996.27,688.34
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,990.76,683.27
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,981.88,677.14
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,836.64,586.91
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,676.53,476.69
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,796.37,566.16
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,887.03,628.84
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,780.34,559.45
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,670.09,483.19
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,716.59,521.99
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,741.33,542.91
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,696.21,515.04
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,648.36,484.69
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,596.06,448.72
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,543.82,411.78
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,484.85,368.6
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,427.88,325.73
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,367.02,278.85
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,309.72,233.28
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,245.31,181.83
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,186.56,133.76
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,125.92,84.64
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,76.27,42.19
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,27.67,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,22.12,8.92
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.54,23.12
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.23,31.17
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,56.84,37.56
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,94.81,55.47
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,139.56,85.35
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,185.52,120.67
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,237.52,163.0
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,289.49,206.61
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,344.41,252.02
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,398.29,295.7
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,456.41,341.2
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,509.13,381.4
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,562.28,420.56
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,613.05,456.83
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,663.73,491.89
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,710.19,522.63
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,754.37,550.12
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,795.34,575.06
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,834.6,598.54
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,868.64,619.99
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,900.21,639.82
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,929.7,656.95
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,956.73,672.46
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,975.96,684.88
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,992.02,695.45
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,1002.84,701.43
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,1010.33,705.45
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,1012.43,707.3
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,1011.08,707.17
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,1004.79,703.01
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,995.11,696.84
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,979.62,689.65
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,960.92,680.47
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,936.3,666.12
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,908.85,649.94
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,876.34,630.41
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,841.44,609.18
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,800.6,583.8
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,758.1,557.03
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,714.54,529.94
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,666.18,499.04
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,611.43,461.69
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,557.11,422.5
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,498.42,379.37
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,442.62,337.09
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,379.43,288.07
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,320.24,240.64
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,255.25,188.11
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,197.19,139.99
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,133.24,88.11
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,80.79,42.8
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,28.89,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
