Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,14.46,6.56
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,13.41
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,20.24
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.29
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,54.11,38.62
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.14,62.44
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,79.32,58.34
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,74.49,54.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,99.12,73.63
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,123.57,92.59
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,159.29,119.96
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,195.44,147.21
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,199.28,149.79
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,203.13,152.46
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,204.58,153.05
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,206.02,153.67
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,228.21,170.2
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,250.56,186.71
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,274.51,204.36
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,298.64,222.04
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,355.81,263.74
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,410.4,302.82
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,320.31,237.35
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,225.79,167.65
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,205.24,152.5
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,184.6,137.03
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,212.33,158.08
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,240.21,179.02
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,199.99,149.11
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,159.91,119.06
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,210.86,158.25
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,262.32,197.17
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,138.61,103.3
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,18.37,9.03
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,16.43,7.55
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.03
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,102.74,76.87
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,194.65,149.0
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,267.89,207.29
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,320.17,247.78
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,276.09,214.04
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,233.59,181.32
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,230.26,177.71
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,218.57,165.49
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,150.7,110.5
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,97.03,66.9
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,45.09,19.1
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.54,3.73
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,25.58,16.1
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,38.63,27.83
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,54.32,39.56
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,69.84,52.48
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,75.92,57.29
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,81.87,61.85
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,80.23,60.28
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,78.34,58.51
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,114.52,87.24
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,150.55,115.25
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,212.17,162.71
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,273.93,209.16
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,319.71,242.77
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,367.37,277.24
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,407.37,305.64
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,448.71,334.38
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,408.46,303.36
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,365.1,270.36
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,359.61,265.56
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,351.0,258.24
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,390.15,284.25
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,427.19,307.39
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,470.86,339.38
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,515.21,371.66
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,555.07,401.21
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,601.76,435.21
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,638.09,461.82
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,673.73,487.99
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,625.25,455.38
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,576.42,422.36
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,463.16,342.92
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,358.93,267.5
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,391.8,293.28
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,424.03,317.97
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,341.71,258.02
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,254.05,192.82
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,275.96,210.6
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,290.63,222.61
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,290.09,223.31
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,288.11,222.88
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,332.01,259.48
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,364.43,285.99
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,317.77,250.0
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,271.75,213.79
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,222.98,173.94
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,176.78,135.26
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,128.15,94.57
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,84.67,57.9
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,38.95,13.52
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.67,1.82
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,13.02,5.13
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,17.36,8.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,39.59,26.96
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,61.86,44.92
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,105.7,79.98
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,149.08,114.0
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,158.0,120.3
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,166.9,126.6
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,245.14,186.65
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,328.88,249.65
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,350.57,264.69
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,371.96,279.5
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,464.61,348.67
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,565.71,422.33
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,639.3,475.37
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,720.7,532.95
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,655.22,482.83
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,578.59,424.61
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,623.13,456.93
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,668.71,489.13
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,678.79,496.76
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,693.61,507.81
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,735.97,536.28
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,777.7,563.82
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,765.9,555.5
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,752.69,546.61
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,872.81,638.06
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,967.92,703.17
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,950.72,691.96
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,930.38,679.63
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,818.89,605.22
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,695.66,514.85
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,710.7,529.51
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,711.57,533.63
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,722.26,545.37
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,715.63,542.72
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,664.32,508.3
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,614.56,473.92
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,556.08,430.67
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,499.14,387.58
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,435.86,339.25
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,375.71,291.84
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,307.04,236.07
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,244.71,184.11
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,174.45,126.3
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,117.01,78.51
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,52.27,14.99
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.89,12.08
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.51,24.08
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,46.89,34.44
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,75.93,45.61
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,120.55,72.99
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,166.26,106.92
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,218.68,149.32
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,271.87,194.72
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,328.76,243.16
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,383.53,289.0
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,443.26,337.61
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,497.58,381.59
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,552.48,424.88
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,605.34,464.83
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,658.54,503.94
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,706.88,539.0
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,753.25,570.84
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,795.34,598.39
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,835.63,624.42
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,870.76,647.45
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,903.28,668.57
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,930.27,684.8
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,954.22,698.93
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,973.55,711.44
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,989.59,721.87
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,999.78,727.04
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,1006.51,730.05
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,1007.74,730.73
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,1005.45,729.26
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,996.66,724.05
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,984.43,716.72
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,966.9,705.65
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,946.17,692.58
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,916.75,673.77
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,890.12,656.9
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,854.16,634.67
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,815.99,610.81
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,770.46,580.67
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,723.8,549.46
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,672.11,514.83
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,622.13,479.99
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,562.14,435.43
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,503.68,391.04
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,439.47,341.74
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,378.48,293.46
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,309.12,237.46
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,246.18,185.19
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,174.52,126.12
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,115.86,77.23
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,51.32,9.39
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,20.57,8.73
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,28.2,17.99
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,35.29,24.55
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,65.64,33.91
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,113.74,62.39
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,163.82,99.91
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,222.34,147.95
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,278.88,196.99
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,338.32,248.23
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,395.55,296.53
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,456.76,346.44
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,512.6,390.84
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,568.42,433.75
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,621.63,473.4
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,673.99,511.23
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,721.91,544.36
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,768.09,575.43
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,810.35,602.28
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,850.25,627.21
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,884.89,649.43
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,916.67,669.63
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,942.3,685.94
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,964.37,699.97
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,982.57,711.24
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,997.34,720.37
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,935.48,678.37
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,858.03,618.43
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,941.73,682.24
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,1009.24,725.77
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,874.07,635.45
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,723.33,524.7
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,850.15,621.96
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,946.11,687.72
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,915.44,667.62
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,882.53,646.89
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,851.66,628.74
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,813.39,605.4
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,646.58,487.98
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,491.63,371.18
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,568.86,434.85
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,619.43,476.56
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,560.75,432.66
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,503.24,389.2
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,439.35,340.3
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,378.54,292.27
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,308.07,235.58
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,244.33,182.81
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,173.4,124.43
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,115.56,75.93
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,50.26,1.97
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,20.7,8.45
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,29.75,19.28
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,38.14,26.98
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,67.71,36.76
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,115.17,65.13
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,164.92,102.63
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,220.04,147.85
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,275.54,195.35
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,336.49,246.92
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,392.62,293.5
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,450.55,340.05
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,505.62,383.62
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,560.97,426.0
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,614.82,465.1
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,666.81,501.61
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,714.44,533.06
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,760.51,561.68
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,802.25,586.85
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,841.82,610.19
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,876.46,631.21
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,908.37,650.32
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,935.46,666.79
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,959.49,681.35
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,977.49,692.18
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,992.11,701.02
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1001.78,705.5
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1007.92,707.93
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1008.01,708.21
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,1004.53,706.47
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,995.47,701.43
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,982.91,694.38
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,845.2,606.36
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,694.88,499.9
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,668.57,484.65
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,641.14,467.49
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,592.05,435.22
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,535.37,397.29
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,546.32,408.01
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,543.45,408.53
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,455.53,345.04
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,367.01,280.03
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,388.96,299.25
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,399.73,308.58
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,390.74,302.22
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,373.39,287.75
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,304.74,232.59
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,242.35,181.0
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,172.5,123.45
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,113.32,73.57
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,48.49,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.51,9.21
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,34.06,22.85
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.3,33.92
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,73.93,45.06
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,117.78,71.92
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,163.77,105.94
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,215.4,147.13
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,266.91,189.86
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,322.23,235.24
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,351.76,261.73
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,362.67,271.1
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,395.96,295.33
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,427.9,317.42
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,475.95,350.04
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,527.56,383.93
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,586.33,425.01
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,651.1,469.41
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,674.77,483.53
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,693.76,494.84
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,712.42,506.94
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,728.7,517.39
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,766.09,542.4
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,807.28,569.3
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,817.89,576.54
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,826.61,582.94
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,908.5,643.05
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,978.69,688.51
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,978.78,688.72
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,981.61,691.57
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,830.86,594.34
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,666.15,478.49
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,807.18,584.61
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,919.56,661.89
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,893.86,646.24
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,865.3,629.94
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,828.78,609.02
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,790.24,586.45
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,680.85,511.75
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,568.73,430.25
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,520.63,397.75
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,472.51,364.04
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,430.94,333.96
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,394.94,307.08
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,342.11,266.76
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,291.12,226.69
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,230.94,177.89
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,180.67,135.85
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,125.98,90.53
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,78.29,50.16
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,34.14,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.49,6.79
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.25,20.58
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,42.38,30.71
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,70.09,41.34
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,114.65,68.16
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,161.64,103.03
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,214.3,145.22
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,266.56,188.16
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,322.48,233.24
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,376.72,275.74
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,433.1,317.92
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,486.79,359.02
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,542.6,400.52
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,593.64,436.8
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,644.03,471.69
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,690.3,504.03
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,735.39,534.27
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,776.1,561.41
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,814.81,587.16
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,848.93,609.29
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,880.65,629.89
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,908.21,646.58
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,933.06,661.57
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,951.3,673.15
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,966.39,682.93
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,975.38,689.66
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,981.03,694.46
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,980.74,695.1
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,977.09,693.8
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,967.75,689.05
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,955.21,682.42
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,935.95,671.08
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,913.73,657.96
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,884.24,640.61
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,852.37,621.64
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,815.7,599.74
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,780.01,578.31
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,733.68,548.58
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,686.63,518.01
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,634.44,481.77
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,582.36,444.7
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,524.31,402.65
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,467.75,360.58
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,403.66,311.98
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,340.96,262.99
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,274.76,209.95
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,215.08,160.68
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,148.37,105.96
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,92.46,58.65
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,39.47,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.53,6.23
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.13,21.23
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.04,32.08
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,71.32,43.04
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,115.55,69.98
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,161.55,104.14
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,213.41,145.95
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,265.39,189.93
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,321.1,236.91
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,375.5,281.88
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,432.45,327.71
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,485.79,369.54
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,541.28,411.63
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,537.65,406.32
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,511.8,383.16
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,614.98,463.1
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,737.27,553.48
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,778.4,580.47
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,815.99,605.37
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,630.08,471.09
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,407.25,300.51
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,562.08,414.78
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,723.66,527.75
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,844.23,617.84
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,963.0,699.19
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,858.61,626.22
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,740.65,537.87
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,863.8,631.87
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,975.11,708.49
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,966.39,702.8
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,954.35,695.93
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,935.85,684.62
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,914.35,671.42
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,881.83,651.11
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,847.38,629.45
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,813.54,608.84
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,774.81,584.64
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,732.73,556.7
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,689.02,527.33
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,636.21,490.99
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,583.48,453.34
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,526.52,410.91
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,470.61,368.18
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,406.78,318.33
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,346.47,269.84
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,277.45,213.03
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,217.63,162.47
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,150.17,106.69
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,94.07,58.32
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,34.16,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.74,5.12
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.14,19.51
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,40.92,29.39
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,55.2,35.63
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,58.86,43.03
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,110.2,82.65
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,166.26,125.75
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,210.25,159.44
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,260.07,197.94
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,284.0,217.21
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,303.99,232.52
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,331.76,253.6
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,358.85,273.78
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,317.2,241.06
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,269.2,203.21
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,344.49,260.03
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,423.2,318.18
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,477.07,357.02
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,535.23,398.45
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,584.5,434.06
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,635.53,470.62
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,413.7,309.36
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,178.68,131.72
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,249.44,185.26
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,320.96,238.15
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,268.55,199.28
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,215.97,160.1
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,256.3,190.5
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,296.94,220.79
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,651.95,493.91
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,957.54,706.04
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,939.19,694.05
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,917.68,682.01
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,889.25,663.88
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,858.27,643.99
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,584.04,448.17
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,303.01,229.68
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,526.94,409.59
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,698.2,539.82
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,404.7,318.91
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,122.38,92.28
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,328.26,261.3
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,482.13,381.04
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,418.56,329.98
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,358.27,280.84
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,291.01,224.46
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,230.05,172.03
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,160.18,113.44
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,102.26,61.69
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,36.78,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
