Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.95,3.99
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,28.98,18.51
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,39.4,28.08
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,65.42,37.59
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,109.89,63.96
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,156.84,98.95
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,209.67,141.93
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,250.24,182.77
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,272.06,205.66
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,291.56,222.17
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,301.31,229.76
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,350.92,267.41
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,404.31,307.47
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,476.14,361.11
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,557.42,420.82
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,564.86,424.38
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,565.81,423.16
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,566.61,421.66
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,564.94,418.23
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,610.3,450.77
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,657.1,483.8
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,614.94,452.24
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,569.04,418.12
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,692.89,509.7
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,820.38,600.4
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,902.9,661.72
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,973.46,707.74
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,567.18,428.27
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,130.43,94.66
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,346.72,259.53
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,572.55,422.15
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,392.24,292.3
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,217.52,162.17
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,410.49,310.36
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,587.21,439.86
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,540.47,405.63
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,494.39,372.67
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,441.24,334.3
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,389.46,296.45
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,454.16,349.71
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,503.75,389.84
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,413.52,321.24
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,338.69,263.55
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,288.8,225.1
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,241.14,187.3
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,190.57,146.02
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,143.73,107.11
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,91.35,64.24
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,48.56,27.22
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,19.62,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.32,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,19.64,4.02
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,37.71,25.7
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,53.34,39.91
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,76.31,52.21
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,111.49,75.14
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,150.42,101.29
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,205.39,142.59
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,231.8,171.0
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,237.03,179.66
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,254.79,193.6
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,267.12,202.64
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,355.37,269.51
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,458.27,346.46
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,538.43,407.27
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,637.34,480.91
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,627.9,469.47
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,598.13,443.11
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,471.01,349.86
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,328.22,242.37
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,530.14,393.02
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,736.97,538.34
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,711.17,515.77
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,676.32,488.6
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,526.17,383.47
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,359.63,263.02
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,417.61,305.54
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,470.49,343.18
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,458.26,334.44
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,445.69,325.76
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,708.66,522.11
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,938.99,679.76
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,805.25,586.8
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,668.99,487.83
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,764.52,562.02
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,841.39,617.74
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,804.22,592.91
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,765.29,567.68
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,719.72,538.0
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,673.14,507.08
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,620.66,471.05
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,568.41,434.35
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,509.11,390.79
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,451.42,347.36
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,387.04,298.19
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,324.67,249.13
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,257.8,195.32
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,197.89,145.85
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,132.02,92.12
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,76.1,42.03
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,27.24,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.19,1.9
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.72,19.76
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,43.52,31.41
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,69.73,42.61
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,113.93,69.38
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,159.6,102.99
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,211.17,144.17
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,263.04,187.2
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,318.81,233.14
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,372.43,276.3
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,428.47,320.01
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,481.6,361.51
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,535.58,402.48
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,586.99,439.69
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,639.23,476.35
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,541.46,402.22
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,410.82,301.57
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,500.93,367.56
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,595.43,434.24
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,732.01,535.34
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,877.16,634.67
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,902.05,648.24
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,923.96,660.91
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,941.71,671.88
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,956.34,680.97
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,964.87,686.74
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,970.12,690.6
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,969.52,690.47
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,965.6,688.42
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,954.58,681.99
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,940.43,673.71
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,920.14,662.54
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,896.98,649.55
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,805.34,589.13
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,712.65,523.19
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,643.3,475.63
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,584.2,434.11
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,368.0,277.65
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,160.13,118.9
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,138.24,103.04
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,116.4,86.63
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,102.04,75.7
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,87.69,64.64
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,72.82,53.11
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,57.99,41.38
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,44.92,30.84
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,31.86,20.09
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,20.26,10.4
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,78.64,57.84
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,153.72,116.97
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,143.19,109.2
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,129.02,98.18
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,234.14,178.41
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,357.1,270.68
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,415.5,313.64
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,479.77,360.32
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,395.21,296.48
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,290.48,215.92
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,281.64,209.25
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,271.84,201.5
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,434.32,320.5
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,603.24,436.6
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,600.09,431.8
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,594.37,426.68
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,656.44,468.9
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,725.2,513.92
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,760.46,538.0
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,795.54,562.2
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,759.38,537.02
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,720.95,510.73
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,828.67,588.18
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,929.75,657.59
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,920.77,652.0
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,908.83,645.86
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,888.69,634.59
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,866.06,621.78
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,762.88,552.45
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,660.56,481.88
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,710.1,523.24
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,743.15,552.03
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,626.74,469.41
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,516.96,389.95
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,539.58,410.88
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,545.58,418.47
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,484.0,373.04
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,427.61,330.6
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,363.56,281.44
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,303.86,234.2
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,236.88,179.85
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,177.37,130.6
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,110.32,76.04
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,55.27,24.95
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,21.02,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.84,19.82
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.3,33.01
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,70.27,44.1
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,113.28,70.28
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,158.38,103.24
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,210.39,144.57
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,250.07,182.0
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,278.67,208.44
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,292.25,220.85
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,292.88,221.6
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,334.19,252.37
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,377.46,283.97
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,444.87,332.86
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,519.25,385.62
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,490.63,362.92
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,452.16,333.18
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,458.53,336.54
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,463.73,338.76
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,529.83,385.57
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,596.14,431.38
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,750.02,542.48
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,908.2,648.77
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,858.19,612.42
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,796.93,567.94
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,805.3,574.66
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,817.75,583.35
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,882.84,631.66
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,945.94,675.13
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,841.28,603.04
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,733.28,525.89
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,813.23,588.27
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,879.52,637.76
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,730.89,535.49
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,578.88,426.37
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,570.18,423.63
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,550.64,412.46
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,610.95,461.59
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,651.61,495.57
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,597.9,458.12
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,544.71,420.6
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,481.21,373.57
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,423.51,329.58
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,359.68,279.97
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,300.28,232.42
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,231.52,176.24
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,166.42,122.48
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,104.39,71.66
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,48.49,18.32
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,18.52,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,33.59,21.92
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,50.42,37.17
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,73.5,47.85
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,116.02,74.49
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,159.82,106.45
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,209.97,145.94
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,260.34,187.57
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,314.84,232.62
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,367.43,275.45
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,422.0,318.87
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,474.19,359.24
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,527.61,399.36
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,577.47,435.81
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,627.62,471.48
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,673.08,503.91
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,717.74,535.16
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,758.72,562.24
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,798.28,587.22
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,648.69,477.61
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,468.26,341.79
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,562.86,409.97
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,656.89,474.81
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,804.74,583.2
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,946.67,680.06
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,956.57,685.33
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,963.3,689.76
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,842.23,607.53
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,711.33,512.54
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,731.95,529.52
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,750.25,544.04
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,829.77,604.9
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,890.87,648.77
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,861.64,630.32
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,827.1,608.89
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,788.09,585.2
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,747.5,560.13
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,556.78,421.66
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,374.5,283.3
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,470.02,361.42
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,547.68,422.95
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,487.64,377.55
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,426.78,331.15
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,362.04,280.8
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,301.87,232.58
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,234.37,177.62
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,174.54,127.92
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,109.95,74.97
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,48.37,13.94
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,18.51,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,25.39,15.2
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,34.03,23.39
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,57.52,31.13
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,103.54,57.23
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,146.32,99.3
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,168.03,125.53
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,216.91,161.89
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,279.43,209.81
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,344.2,259.09
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,435.27,330.05
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,432.46,329.02
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,399.5,301.99
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,407.94,307.15
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,412.34,308.75
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,426.58,318.48
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,439.88,327.36
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,442.27,327.66
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,443.37,327.03
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,660.7,493.49
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,887.65,651.23
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,703.94,520.83
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,482.34,352.79
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,620.58,455.03
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,763.26,555.75
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,661.16,482.33
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,555.12,405.62
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,778.21,574.3
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,969.07,705.39
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,749.04,553.13
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,502.48,369.23
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,391.66,290.21
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,274.8,204.01
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,251.79,187.43
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,228.84,170.58
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,226.81,169.85
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,224.78,169.12
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,277.92,210.97
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,322.89,246.19
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,399.42,308.35
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,446.59,347.25
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,398.95,311.15
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,358.16,279.65
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,344.54,268.98
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,323.99,250.78
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,253.44,192.06
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,189.71,138.19
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,119.22,80.16
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,57.54,10.52
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,20.89,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.95,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,31.66,20.14
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,39.85,28.18
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,62.64,36.99
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,106.27,62.15
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,153.24,98.75
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,200.25,138.21
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,250.7,180.79
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,303.17,224.86
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,315.61,239.02
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,306.46,233.35
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,349.93,265.93
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,395.62,299.54
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,506.51,385.67
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,646.19,491.33
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,693.3,524.52
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,738.87,555.37
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,641.94,480.08
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,511.56,376.65
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,692.9,516.21
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,883.89,649.47
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,909.26,664.97
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,931.47,679.48
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,949.0,690.74
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,963.13,699.87
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,823.75,602.64
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,658.49,477.83
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,607.19,442.21
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,546.91,399.42
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,766.65,565.8
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,946.09,689.96
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,766.89,567.33
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,574.19,424.3
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,712.05,531.82
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,820.82,612.67
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,782.49,586.73
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,742.58,560.38
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,696.47,529.57
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,649.47,496.97
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,594.71,458.3
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,540.58,419.18
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,479.36,372.9
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,417.87,325.39
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,351.67,273.42
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,290.62,224.12
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,219.39,166.05
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,153.34,111.79
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,90.48,60.39
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,31.37,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,13.02,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,29.01,17.81
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.35,30.12
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,65.22,39.92
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,108.53,65.45
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,154.47,98.95
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,206.55,140.55
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,258.12,183.76
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,313.84,230.33
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,312.16,235.32
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,283.4,215.06
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,391.18,298.37
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,533.34,407.28
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,585.98,446.23
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,637.27,483.55
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,683.84,517.43
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,729.19,549.02
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,770.15,575.35
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,809.22,600.07
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,738.28,545.88
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,641.49,469.88
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,785.84,578.65
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,927.4,674.51
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,944.55,684.39
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,958.39,693.01
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,845.61,615.6
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,714.43,517.32
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,849.36,619.81
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,966.04,699.21
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,954.52,691.43
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,939.72,682.54
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,809.97,594.6
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,667.63,489.77
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,762.19,564.19
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,833.92,616.52
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,795.89,591.1
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,756.01,564.99
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,711.31,535.52
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,663.35,503.42
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,608.91,465.4
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,554.89,426.68
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,491.66,379.23
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,431.14,332.7
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,364.18,280.65
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,300.31,229.53
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,228.69,171.42
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,166.61,120.22
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,99.9,65.67
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,36.14,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,32.76,20.81
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,50.37,36.99
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,71.19,46.31
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,113.41,71.93
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,156.69,102.33
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,209.8,143.59
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,261.51,187.02
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,317.66,234.21
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,372.8,279.67
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,432.29,327.57
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,487.12,370.81
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,544.01,414.2
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,597.2,453.81
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,650.93,492.7
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,698.63,527.17
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,744.97,558.72
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,785.88,584.92
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,825.99,610.3
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,860.26,632.54
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,891.85,652.93
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,917.85,668.22
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,940.75,681.46
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,957.57,692.12
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,971.02,700.71
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,979.16,704.84
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,983.8,706.85
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,982.45,706.28
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,977.6,703.63
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,966.46,697.02
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,951.99,688.41
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,930.79,675.23
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,912.2,663.88
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,881.46,644.75
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,848.21,623.94
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,808.91,599.94
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,767.72,574.37
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,719.24,542.25
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,672.49,510.99
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,617.62,472.91
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,563.13,433.75
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,499.78,386.86
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,438.95,340.53
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,370.28,286.69
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,306.46,235.07
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,231.42,173.85
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,168.41,121.48
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,99.74,64.76
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,34.58,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,34.57,22.14
