Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.53,9.19
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,32.23,21.29
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,50.09,28.13
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,94.55,51.85
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,142.29,85.42
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,197.37,128.74
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,251.53,174.1
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,309.45,222.39
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,367.29,269.93
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,425.18,316.12
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,480.45,358.66
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,536.16,399.82
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,587.77,436.68
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,638.69,471.68
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,685.68,504.09
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,731.13,533.08
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,771.92,557.75
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,810.53,580.68
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,843.43,601.81
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,873.53,621.17
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,899.52,636.66
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,922.44,650.23
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,938.56,660.46
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,951.23,668.7
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,958.44,672.75
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,962.07,674.71
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,959.73,674.03
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,953.83,671.29
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,941.46,665.01
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,925.66,656.65
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,903.81,644.09
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,878.89,629.59
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,847.89,611.1
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,814.32,590.82
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,779.38,570.37
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,737.61,545.02
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,689.2,513.62
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,639.92,481.14
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,583.46,442.09
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,529.36,403.16
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,466.71,356.69
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,406.49,310.46
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,337.46,256.41
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,274.02,204.75
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,199.27,143.3
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,135.49,88.95
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,59.09,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,19.97,8.55
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,30.45,19.88
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,48.17,26.45
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,93.71,50.44
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,142.48,84.74
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,198.48,128.88
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,253.8,175.23
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,314.47,225.54
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,371.44,271.58
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,430.3,317.24
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,486.06,360.07
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,542.14,401.66
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,595.28,439.81
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,646.77,475.66
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,693.97,508.45
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,739.5,537.91
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,780.33,563.29
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,818.82,586.94
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,852.6,607.72
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,883.53,626.62
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,908.75,641.07
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,930.71,653.51
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,947.47,663.6
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,960.73,671.64
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,967.49,674.42
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,970.62,675.14
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,968.21,674.0
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,962.18,670.82
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,949.71,664.34
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,933.78,655.84
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,911.62,643.85
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,886.31,629.92
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,854.2,610.8
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,815.22,587.16
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,774.08,561.92
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,731.16,535.21
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,682.31,504.09
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,635.1,473.2
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,577.38,433.51
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,520.42,393.2
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,456.72,346.57
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,395.81,300.37
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,325.63,246.0
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,261.26,194.18
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,186.36,133.26
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,122.64,79.22
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,52.81,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,24.1,11.06
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.33,27.27
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,59.87,38.58
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,101.95,63.42
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,146.32,94.3
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,198.66,134.28
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,227.21,163.95
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,236.62,176.16
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,274.9,205.63
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,313.02,234.08
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,357.1,266.32
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,404.46,300.43
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,439.98,325.12
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,475.06,349.01
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,591.24,435.02
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,726.14,531.06
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,768.58,556.8
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,809.74,581.86
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,747.69,537.44
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,664.98,476.12
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,798.55,572.99
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,928.53,657.0
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,944.94,666.89
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,957.92,675.84
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,886.76,630.18
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,799.77,567.57
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,889.12,633.51
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,960.94,679.46
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,948.47,672.03
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,932.57,663.25
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,910.18,651.71
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,890.09,641.67
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,859.2,623.2
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,825.62,602.9
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,785.11,577.49
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,742.7,550.56
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,694.23,519.1
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,644.76,486.4
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,589.46,447.75
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,532.61,406.86
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,468.82,359.45
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,407.46,312.13
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,337.0,256.42
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,272.2,203.22
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,196.59,141.02
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,132.13,84.44
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,48.86,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.26,8.07
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,32.81,21.99
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,51.43,30.36
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,95.92,54.43
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,144.45,89.15
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,198.98,132.28
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,252.45,176.47
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,309.95,223.7
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,365.72,268.93
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,423.13,313.94
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,478.02,357.05
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,533.61,399.53
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,586.23,438.14
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,637.2,474.59
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,683.32,506.32
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,728.05,536.14
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,767.86,560.91
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,805.46,583.98
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,838.34,604.98
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,868.6,624.26
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,891.12,637.65
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,910.26,648.95
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,925.25,658.63
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,936.99,666.37
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,941.87,670.28
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,943.36,672.21
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,822.86,591.55
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,693.38,498.67
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,622.1,450.49
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,559.6,406.83
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,718.87,526.6
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,851.72,621.13
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,811.96,595.08
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,771.04,569.22
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,558.27,417.92
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,342.99,256.82
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,370.48,280.21
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,384.4,292.59
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,281.98,215.19
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,180.43,136.75
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,273.42,211.85
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,339.67,262.7
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,271.77,208.07
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,210.37,157.83
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,136.69,98.04
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,78.14,48.37
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,28.98,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.38,5.6
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.5,23.12
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,52.51,32.21
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,94.78,55.8
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,138.56,85.77
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,191.57,126.9
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,230.57,166.16
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,251.83,188.6
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,321.24,240.71
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,417.95,315.3
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,472.08,359.03
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,526.71,402.1
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,578.48,441.17
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,629.98,478.94
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,676.23,512.79
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,720.91,543.33
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,761.65,569.68
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,800.25,594.3
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,833.18,615.86
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,863.32,635.5
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,885.23,648.3
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,903.57,658.77
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,918.99,668.97
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,931.05,677.07
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,937.37,680.16
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,940.21,681.12
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,842.97,615.38
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,726.26,529.09
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,827.53,607.25
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,906.77,662.67
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,774.59,572.03
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,635.35,469.3
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,503.9,375.15
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,377.76,281.73
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,568.31,431.72
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,709.35,538.68
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,640.81,490.1
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,573.25,440.51
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,538.26,416.36
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,499.11,387.97
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,435.44,338.48
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,374.72,289.92
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,304.41,233.03
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,240.45,179.73
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,165.25,117.63
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,104.0,62.42
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,37.43,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.43,5.12
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.58,23.13
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,52.14,32.21
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,93.98,55.68
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,138.82,87.4
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,190.39,128.12
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,206.41,151.27
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,195.69,149.36
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,284.05,214.72
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,408.97,310.32
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,462.84,353.02
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,517.48,395.24
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,451.09,343.56
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,348.81,262.02
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,518.12,394.23
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,711.67,538.15
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,751.96,564.41
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,790.35,590.02
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,637.78,477.72
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,448.6,331.91
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,443.79,328.09
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,438.36,323.21
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,572.46,422.46
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,710.51,520.88
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,683.15,499.41
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,646.38,472.45
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,796.62,585.96
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,925.96,675.51
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,912.12,666.12
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,895.1,655.71
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,872.03,642.64
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,846.11,627.64
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,806.21,601.75
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,763.12,573.52
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,720.73,546.43
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,677.15,517.65
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,626.3,481.61
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,575.58,444.97
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,517.41,402.43
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,458.02,357.95
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,393.05,307.25
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,332.3,258.59
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,263.59,203.07
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,201.97,152.05
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,129.3,92.43
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,71.32,40.7
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,26.47,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.78,5.36
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,36.57,24.84
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,57.94,41.43
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,80.3,59.27
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,106.56,79.89
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,134.96,102.15
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,173.31,131.94
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,214.79,164.33
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,254.53,195.14
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,296.62,227.38
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,343.81,263.46
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,394.35,301.64
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,426.35,324.57
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,457.46,346.37
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,521.31,393.65
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,588.84,442.77
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,681.77,513.2
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,781.77,584.99
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,762.95,568.2
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,729.49,539.78
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,631.85,467.29
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,518.77,382.56
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,553.1,407.7
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,581.61,427.87
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,673.02,494.79
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,757.39,555.22
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,631.37,464.46
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,487.82,360.22
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,535.65,396.59
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,573.35,424.52
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,377.16,283.6
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,172.31,128.99
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,112.55,83.44
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,54.16,37.66
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,70.14,50.63
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,86.12,63.63
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,58.49,41.7
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,30.91,19.55
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,27.03,16.53
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,23.16,13.46
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,19.3,10.32
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,15.43,7.13
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,12.05,4.33
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.75,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,13.5,5.76
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,23.16,13.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,32.82,21.88
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,43.94,31.3
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,79.06,60.41
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,102.83,79.78
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,97.43,75.04
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,91.83,70.21
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.32
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.42
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,66.27,48.77
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,57.08,41.15
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,103.46,78.65
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,149.94,115.68
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,170.47,131.56
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,191.26,147.55
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,210.41,162.42
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,229.76,177.39
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,218.03,167.78
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,206.17,158.18
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,214.81,164.9
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,223.49,171.63
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,285.24,219.0
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,355.79,272.05
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,249.57,191.07
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,152.1,115.38
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,117.58,88.41
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,83.29,61.3
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,169.2,129.74
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,257.31,198.65
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,218.87,168.85
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,180.72,139.23
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,163.58,126.04
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,146.56,112.83
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,85.13,63.86
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,26.07,15.85
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,23.17,13.57
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,17.38,3.25
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,33.97,23.19
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,54.81,39.93
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,77.5,58.89
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,100.34,77.41
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,126.52,98.52
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,133.42,104.64
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,136.03,106.8
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,171.83,134.98
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,208.75,163.73
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,228.66,178.68
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,248.6,193.47
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,324.79,252.18
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,408.2,314.97
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,433.93,333.54
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,459.85,352.28
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,518.89,395.18
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,584.38,441.59
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,632.52,476.2
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,682.27,511.6
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,644.92,482.43
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,597.33,446.42
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,551.52,412.87
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,496.51,372.35
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,561.22,420.77
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,618.93,462.98
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,541.61,406.4
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,455.08,342.91
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,450.12,340.32
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,444.78,337.07
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,524.55,399.51
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,600.2,457.47
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,570.89,436.78
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,540.68,415.98
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,525.07,406.25
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,506.52,394.09
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,392.27,307.32
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,286.92,225.3
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,255.0,201.14
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,223.19,176.37
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,299.72,238.83
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,350.25,276.32
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,280.0,217.76
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,215.5,163.08
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,144.68,103.18
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,81.16,34.74
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,29.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,13.19,0.35
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,26.82,17.01
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,41.16,23.18
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,86.1,46.11
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,134.55,80.58
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,189.99,125.54
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,245.49,173.37
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,306.34,225.54
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,363.17,273.25
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,421.94,320.77
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,477.49,364.7
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,533.38,407.12
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,586.19,445.9
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,637.53,482.24
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,684.11,514.04
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,729.02,542.13
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,769.75,566.63
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,808.13,589.13
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,840.99,609.5
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,870.94,627.94
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,896.82,643.16
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,919.56,656.41
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,935.3,665.94
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,947.47,673.39
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,954.08,678.24
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,957.01,680.98
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,953.38,679.09
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,946.08,675.11
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,933.7,666.76
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,917.79,656.38
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,895.35,643.26
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,869.74,628.2
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,838.74,609.64
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,804.99,589.22
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,764.38,564.7
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,721.82,538.57
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,677.82,510.42
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,628.31,477.87
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,571.15,437.42
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,514.45,395.95
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,450.44,347.07
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,388.85,298.16
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,319.51,242.51
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,254.7,188.23
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,175.81,121.87
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,105.04,35.14
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,38.65,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,12.36,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,25.06,15.6
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,39.35,21.57
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,86.82,45.32
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,137.14,81.4
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,196.01,129.95
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,253.15,180.31
