Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,165.33,128.48
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,173.74,135.18
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,242.66,190.32
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,320.86,251.74
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,313.19,245.67
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,305.36,239.73
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,252.87,198.52
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,208.56,163.39
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,193.02,151.24
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,177.51,139.02
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,148.88,116.23
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,120.4,93.38
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,76.89,58.03
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,34.77,23.35
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.79,10.92
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.85,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,7.23,0.52
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,10.61,3.42
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.85,9.54
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,23.17,14.01
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,52.19,38.32
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,81.26,62.3
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,45.91,32.78
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,34.79,23.37
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,59.0,43.28
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,36.25,24.44
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.59
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,43.03,30.01
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,72.58,54.27
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,92.96,70.91
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,113.67,87.75
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,112.71,86.81
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,111.75,85.92
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,71.6,53.31
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,31.9,20.76
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,32.38,21.15
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,32.86,21.54
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,36.72,24.78
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,40.58,28.04
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,78.34,59.29
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,118.08,92.03
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,64.77,48.44
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,13.51,5.74
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,12.06,4.54
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,10.61,3.33
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,8.19,1.29
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.33,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.44,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,17.23,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,33.72,21.59
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,53.59,38.72
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,76.41,57.63
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,100.5,77.86
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,126.07,99.29
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,145.25,115.8
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,163.77,131.37
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,208.2,167.08
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,258.62,207.36
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,170.89,136.35
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,77.38,58.96
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,150.15,118.72
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,224.57,178.24
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,345.49,274.81
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,472.55,372.63
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,511.06,400.88
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,550.68,430.14
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,472.03,368.11
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,387.14,300.77
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,477.21,372.09
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,569.97,443.11
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,579.25,449.58
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,587.32,455.73
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,525.52,408.84
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,455.12,355.12
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,399.41,312.8
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,335.75,263.61
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,335.32,264.4
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,334.1,264.36
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,343.75,273.17
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,343.11,273.92
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,378.06,304.19
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,405.06,327.32
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,362.32,293.01
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,320.2,258.73
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,273.09,220.16
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,227.64,181.74
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,176.26,137.32
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,128.98,95.22
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,62.7,27.74
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,13.51,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,26.86,16.01
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,44.68,31.91
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,62.8,47.6
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,81.84,63.82
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,101.18,79.98
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,136.97,108.64
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,176.75,140.48
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,94.69,73.43
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.72,0.85
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,49.77,35.96
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,91.94,70.3
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,136.34,106.09
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,181.37,141.81
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,200.66,156.54
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,220.31,171.51
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,225.43,175.28
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,230.54,179.11
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,389.04,304.01
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,549.86,424.45
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,568.88,437.93
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,587.15,451.82
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,706.76,544.22
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,807.11,615.06
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,801.86,611.02
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,793.27,605.74
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,682.58,527.25
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,555.47,430.68
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,499.44,389.31
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,436.32,341.66
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,549.1,432.52
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,630.32,496.7
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,586.01,462.51
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,543.45,429.83
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,490.96,389.12
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,439.24,347.87
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,377.01,297.97
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,318.17,248.99
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,247.11,188.79
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,183.67,133.02
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,86.59,35.61
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,11.82,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,27.98,14.42
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,64.84,32.96
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,112.67,65.78
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,161.05,105.37
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,215.19,152.4
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,268.75,200.52
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,324.05,249.75
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,375.31,294.97
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,427.51,339.7
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,476.24,380.42
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,524.43,419.45
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,568.26,453.88
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,610.71,486.23
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,647.9,513.69
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,680.76,537.3
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,710.04,557.76
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,736.63,575.86
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,759.53,590.38
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,779.46,602.76
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,792.34,611.02
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,801.88,617.04
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,805.28,618.04
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,805.27,616.83
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,799.19,612.74
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,789.79,606.51
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,773.82,596.15
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,759.43,587.05
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,465.36,369.5
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,157.77,121.84
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,332.84,266.41
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,484.22,385.46
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,446.11,356.04
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,400.29,321.29
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,356.87,287.02
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,321.18,257.88
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,264.19,211.35
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,216.69,171.26
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,164.37,126.53
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,122.56,89.07
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,54.12,18.47
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,13.72,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,29.65,19.02
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,64.82,36.04
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,110.4,67.28
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,156.77,104.54
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,209.5,149.3
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,251.61,188.36
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,291.17,224.27
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,351.15,273.72
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,418.43,327.88
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,467.41,366.45
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,516.49,403.67
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,492.85,384.07
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,448.28,347.73
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,556.65,429.93
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,675.81,515.4
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,656.21,498.12
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,622.83,472.28
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,698.9,528.53
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,772.48,578.68
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,786.13,587.55
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,796.6,595.12
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,800.48,598.44
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,801.06,599.76
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,751.42,566.53
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,696.4,528.03
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,661.71,504.13
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,629.1,480.99
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,574.98,442.76
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,513.66,398.81
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,571.07,444.9
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,613.15,478.02
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,567.76,444.1
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,521.94,409.89
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,464.54,366.22
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,408.88,322.63
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,345.03,272.16
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,284.63,222.66
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,212.62,162.48
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,149.47,107.9
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,70.49,22.11
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,13.78,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,28.96,18.08
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,64.16,35.64
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,109.72,66.45
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,156.27,103.55
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,209.31,148.42
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,260.47,192.91
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,315.56,240.36
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,366.76,284.6
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,419.34,328.82
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,468.02,368.9
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,516.98,408.06
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,560.75,442.09
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,603.37,474.29
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,641.23,502.35
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,677.27,528.46
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,707.27,549.3
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,734.67,566.96
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,757.59,581.34
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,780.86,595.92
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,793.88,604.2
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,803.55,610.29
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,807.16,611.42
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,807.34,610.36
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,802.29,607.05
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,793.9,601.61
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,778.62,591.54
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,760.2,579.43
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,739.96,565.81
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,712.48,547.13
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,678.42,524.03
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,642.33,499.17
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,598.82,467.51
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,554.29,434.33
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,502.47,394.22
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,450.96,353.2
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,391.66,306.04
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,333.12,257.65
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,261.93,197.58
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,198.23,140.82
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,91.06,24.65
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,12.29,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,21.9,12.08
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,61.24,27.39
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,111.43,60.23
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,162.51,101.43
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,218.98,150.3
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,273.21,198.71
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,330.49,248.96
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,384.07,295.64
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,438.18,341.15
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,488.67,381.62
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,538.43,419.78
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,583.33,452.97
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,626.54,483.58
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,665.28,510.11
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,701.58,533.5
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,732.83,553.9
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,761.07,572.12
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,783.39,585.09
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,802.24,595.7
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,815.96,604.08
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,826.12,610.22
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,830.72,612.16
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,831.68,611.89
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,825.93,608.01
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,816.61,601.97
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,801.67,592.37
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,783.44,580.72
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,758.68,564.77
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,731.04,546.92
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,696.31,524.16
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,659.42,499.75
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,615.91,470.01
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,575.17,440.65
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,522.3,401.24
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,469.74,360.78
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,407.42,312.17
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,347.87,263.64
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,274.28,202.93
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,208.01,144.67
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,96.02,20.57
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,12.78,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,22.01,11.84
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,60.36,27.8
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,109.91,59.85
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,160.17,99.87
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,216.11,147.77
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,270.21,195.67
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,326.84,245.12
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,380.63,291.7
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,435.27,337.43
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,485.21,377.3
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,534.43,414.9
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,579.1,449.8
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,622.14,482.54
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,660.68,511.15
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,696.8,537.34
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,727.68,559.08
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,755.68,578.69
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,779.36,594.31
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,799.83,607.72
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,813.52,617.28
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,823.68,624.54
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,827.92,627.85
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,828.56,628.82
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,822.92,625.38
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,813.75,619.64
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,798.82,610.17
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,780.6,598.47
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,755.71,582.71
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,728.0,564.87
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,693.84,541.3
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,661.8,519.12
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,617.67,486.66
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,572.37,452.37
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,519.13,411.04
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,466.3,368.72
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,402.97,317.54
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,342.5,266.63
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,268.56,203.75
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,206.15,146.62
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,93.54,15.21
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,14.74,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,23.31,12.52
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,53.72,32.99
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,87.91,58.23
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,123.14,87.0
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,161.06,119.1
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,198.74,151.51
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,237.41,184.35
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,273.37,214.81
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,309.73,245.0
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,349.3,277.2
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,389.97,309.78
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,498.34,396.93
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,617.43,491.37
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,655.64,520.66
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,691.6,547.93
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,721.87,570.19
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,749.2,590.02
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,770.17,604.0
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,787.74,615.54
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,800.08,624.19
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,808.93,630.44
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,812.56,631.99
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,812.67,631.15
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,805.6,626.12
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,795.1,618.77
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,778.42,607.27
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,758.6,593.58
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,732.87,575.23
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,704.5,554.96
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,672.83,532.39
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,634.97,504.82
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,590.67,471.32
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,545.49,436.4
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,489.85,391.76
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,435.3,346.9
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,375.19,296.95
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,316.24,246.51
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,240.3,181.9
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,173.56,122.33
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,79.66,7.22
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,16.71,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,27.99,15.27
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,53.8,31.43
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,95.02,58.45
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,137.74,91.29
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,187.67,132.35
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,148.56,111.15
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,82.1,62.99
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,116.31,91.29
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,151.14,119.86
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,79.49,60.64
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,36.23,24.56
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,64.79,48.14
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,159.1,125.52
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,260.53,207.04
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,211.94,167.56
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,166.85,130.81
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,218.22,172.06
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,270.78,213.61
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,377.72,299.94
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,474.38,376.83
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,501.5,399.02
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,535.9,426.84
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,441.36,351.78
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,346.51,275.31
